Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,17.8308648162,2.41504054171,0.0,0.0,5.48122459637,1.0115996781,46.4306267247,46.4306267247
 01/01  02:00:00,17.3896685862,1.97384431173,0.0,0.0,5.48122459637,1.0115996781,37.7958845532,37.7958845532
 01/01  03:00:00,18.1029988015,2.68717452703,0.0,0.0,5.48122459637,1.0115996781,51.5313962051,51.5313962051
 01/01  04:00:00,17.4425550288,2.02673075431,0.0,0.0,5.48122459637,1.0115996781,38.8144194619,38.8144194619
 01/01  05:00:00,18.1629050034,2.7470807289,0.0,0.0,5.48122459637,1.0115996781,52.6961583537,52.6961583537
 01/01  06:00:00,17.4707250321,2.05490075759,0.0,0.0,5.48122459637,1.0115996781,39.3552608303,39.3552608303
 01/01  07:00:00,18.1967899031,2.78096562861,0.0,0.0,5.48122459637,1.0115996781,53.338532663,53.338532663
 01/01  08:00:00,13.0269095616,2.0725852871,0.0,0.0,5.48122459637,1.0115996781,39.6849403655,39.6849403655
 01/01  09:00:00,9.23934299957,2.74651872511,0.0,0.0,5.48122459637,1.0115996781,52.6711409668,52.6711409668
 01/01  10:00:00,8.43293887716,1.9401146027,0.0,0.0,5.48122459637,1.0115996781,37.1353676008,37.1353676008
 01/01  11:00:00,8.67278815589,2.17996388142,0.0,0.0,5.48122459637,1.0115996781,41.5987309134,41.5987309134
 01/01  12:00:00,7.86713784915,1.37431357469,0.0,0.0,5.48122459637,1.0115996781,26.3103509166,26.3103509166
 01/01  13:00:00,8.3483133432,1.85548906874,0.0,0.0,5.48122459637,1.0115996781,35.5943414511,35.5943414511
 01/01  14:00:00,7.63036431791,1.13754004344,0.0,0.0,5.48122459637,1.0115996781,21.6254786171,21.6254786171
 01/01  15:00:00,7.69630278182,1.20347850736,0.0,0.0,5.48122459637,1.0115996781,22.95103483,22.95103483
 01/01  16:00:00,7.4783961356,0.985571861138,0.0,0.0,5.48122459637,1.0115996781,18.9540048132,18.9540048132
 01/01  17:00:00,8.17916532908,1.68634105462,0.0,0.0,5.48122459637,1.0115996781,32.4338936466,32.4338936466
 01/01  18:00:00,15.3843522151,1.45569460731,0.0,0.0,5.48122459637,1.0115996781,27.9344055525,27.9344055525
 01/01  19:00:00,17.5714193887,2.15559511428,0.0,0.0,5.48122459637,1.0115996781,41.3499479738,41.3499479738
 01/01  20:00:00,17.1253297888,1.70950551436,0.0,0.0,5.48122459637,1.0115996781,32.7487260155,32.7487260155
 01/01  21:00:00,17.818380231,2.40255595651,0.0,0.0,5.48122459637,1.0115996781,46.0602342587,46.0602342587
 01/01  22:00:00,17.3112047187,1.8953804442,0.0,0.0,5.48122459637,1.0115996781,36.2928796177,36.2928796177
 01/01  23:00:00,18.0813908096,2.66556653514,0.0,0.0,5.48122459637,1.0115996781,51.1169206005,51.1169206005
 01/01  24:00:00,17.4093784515,1.99355417707,0.0,0.0,5.48122459637,1.0115996781,38.1771112094,38.1771112094
 01/02  01:00:00,18.1480129966,2.73218872217,0.0,0.0,5.48122459637,1.0115996781,52.3939541275,52.3939541275
 01/02  02:00:00,17.4998846718,2.08406039737,0.0,0.0,5.48122459637,1.0115996781,39.902680837,39.902680837
 01/02  03:00:00,18.2810815155,2.86525724105,0.0,0.0,5.48122459637,1.0115996781,54.9493726336,54.9493726336
 01/02  04:00:00,17.5973382974,2.18151402296,0.0,0.0,5.48122459637,1.0115996781,41.7681636879,41.7681636879
 01/02  05:00:00,18.3818028034,2.96597852897,0.0,0.0,5.48122459637,1.0115996781,56.8908795662,56.8908795662
 01/02  06:00:00,17.6397126073,2.22388833281,0.0,0.0,5.48122459637,1.0115996781,42.5788376808,42.5788376808
 01/02  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,78.9613600011,78.9613600011
 01/02  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,62.5713020615,62.5713020615
 01/02  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,50.0724544595,50.0724544595
 01/02  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,37.9789701863,37.9789701863
 01/02  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.4066853937,31.4066853937
 01/02  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.3969006575,26.3969006575
 01/02  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,21.7848297058,21.7848297058
 01/02  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.8241452301,18.8241452301
 01/02  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.6047385993,19.6047385993
 01/02  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.0208923982,18.0208923982
 01/02  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.931428697,21.931428697
 01/02  18:00:00,29.2769106756,1.35100484081,0.0,0.0,16.4436737891,4.04639871239,24.9144544425,24.9144544425
 01/02  19:00:00,16.9836204287,1.56779615428,0.0,0.0,5.48122459637,1.0115996781,29.5664013999,29.5664013999
 01/02  20:00:00,17.6869966641,2.27117238966,0.0,0.0,5.48122459637,1.0115996781,42.718835162,42.718835162
 01/02  21:00:00,17.1982330445,1.78240876999,0.0,0.0,5.48122459637,1.0115996781,34.0040645354,34.0040645354
 01/02  22:00:00,17.790981984,2.3751577095,0.0,0.0,5.48122459637,1.0115996781,44.8219627236,44.8219627236
 01/02  23:00:00,17.3204934402,1.90466916573,0.0,0.0,5.48122459637,1.0115996781,36.478213051,36.478213051
 01/02  24:00:00,18.0042183852,2.5883941107,0.0,0.0,5.48122459637,1.0115996781,48.9715096962,48.9715096962
 01/03  01:00:00,17.5032854284,2.08746115395,0.0,0.0,5.48122459637,1.0115996781,40.0896400589,40.0896400589
 01/03  02:00:00,18.1475589603,2.7317346858,0.0,0.0,5.48122459637,1.0115996781,51.7549664912,51.7549664912
 01/03  03:00:00,17.5035627615,2.08773848704,0.0,0.0,5.48122459637,1.0115996781,40.1295866016,40.1295866016
 01/03  04:00:00,18.0674376585,2.65161338402,0.0,0.0,5.48122459637,1.0115996781,50.2745119767,50.2745119767
 01/03  05:00:00,17.52562616,2.10980188557,0.0,0.0,5.48122459637,1.0115996781,40.6412913668,40.6412913668
 01/03  06:00:00,18.2936518481,2.87782757363,0.0,0.0,5.48122459637,1.0115996781,54.6374124749,54.6374124749
 01/03  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,75.9247802118,75.9247802118
 01/03  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,69.3641795629,69.3641795629
 01/03  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,59.2595526487,59.2595526487
 01/03  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,45.2928721251,45.2928721251
 01/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.4134840527,31.4134840527
 01/03  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.7616928627,21.7616928627
 01/03  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,21.0500784121,21.0500784121
 01/03  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.3722828622,19.3722828622
 01/03  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.2960467035,15.2960467035
 01/03  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.8422192001,15.8422192001
 01/03  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.5273346356,21.5273346356
 01/03  18:00:00,29.319268197,1.39336236213,0.0,0.0,16.4436737891,4.04639871239,25.6000723051,25.6000723051
 01/03  19:00:00,17.1140300968,1.69820582231,0.0,0.0,5.48122459637,1.0115996781,31.9236897347,31.9236897347
 01/03  20:00:00,18.014370314,2.59854603958,0.0,0.0,5.48122459637,1.0115996781,48.7195834004,48.7195834004
 01/03  21:00:00,17.6414067431,2.22558246867,0.0,0.0,5.48122459637,1.0115996781,42.3573028973,42.3573028973
 01/03  22:00:00,18.5300182563,3.11419398184,0.0,0.0,5.48122459637,1.0115996781,58.6661398816,58.6661398816
 01/03  23:00:00,18.0180697125,2.602245438,0.0,0.0,5.48122459637,1.0115996781,49.7576361171,49.7576361171
 01/03  24:00:00,19.0067553899,3.5909311154,0.0,0.0,5.48122459637,1.0115996781,67.8948302529,67.8948302529
 01/04  01:00:00,18.4662693099,3.05044503542,0.0,0.0,5.48122459637,1.0115996781,58.5438409663,58.5438409663
 01/04  02:00:00,19.6336422065,4.21781793199,0.0,0.0,5.48122459637,1.0115996781,80.0853315165,80.0853315165
 01/04  03:00:00,18.9568881063,3.54106383183,0.0,0.0,5.48122459637,1.0115996781,68.1621612566,68.1621612566
 01/04  04:00:00,20.1204533412,4.70462906673,0.0,0.0,5.48122459637,1.0115996781,89.6388398519,89.6388398519
 01/04  05:00:00,19.2618150918,3.84599081735,0.0,0.0,5.48122459637,1.0115996781,74.1742667352,74.1742667352
 01/04  06:00:00,20.5864254255,5.17060115102,0.0,0.0,5.48122459637,1.0115996781,103.231795902,103.231795902
 01/04  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,139.762245524,139.762245524
 01/04  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,126.285774894,126.285774894
 01/04  09:00:00,54.6822044743,8.22083487499,0.0,0.0,38.3685721746,8.09279742479,98.5722366251,98.5722366251
 01/04  10:00:00,66.6437586222,8.20834015205,0.0,0.0,49.3310213673,9.10439710289,76.869704021,76.869704021
 01/04  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,60.3015834047,60.3015834047
 01/04  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,43.5708440472,43.5708440472
 01/04  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,34.5633585194,34.5633585194
 01/04  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.8929269793,25.8929269793
 01/04  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.525475008,18.525475008
 01/04  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,16.1437721357,16.1437721357
 01/04  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.2641645823,20.2641645823
 01/04  18:00:00,29.5147355573,1.58882972252,0.0,0.0,16.4436737891,4.04639871239,29.072645456,29.072645456
 01/04  19:00:00,17.5145430572,2.09871878273,0.0,0.0,5.48122459637,1.0115996781,39.3295526899,39.3295526899
 01/04  20:00:00,18.7153629247,3.29953865027,0.0,0.0,5.48122459637,1.0115996781,61.8246430172,61.8246430172
 01/04  21:00:00,18.2081874657,2.79236319123,0.0,0.0,5.48122459637,1.0115996781,53.0717341916,53.0717341916
 01/04  22:00:00,19.2941030291,3.8782787546,0.0,0.0,5.48122459637,1.0115996781,73.1173565637,73.1173565637
 01/04  23:00:00,18.6650508824,3.24922660795,0.0,0.0,5.48122459637,1.0115996781,62.1214927747,62.1214927747
 01/04  24:00:00,19.7667708398,4.35094656537,0.0,0.0,5.48122459637,1.0115996781,82.4575275161,82.4575275161
 01/05  01:00:00,18.9595455315,3.543721257,0.0,0.0,5.48122459637,1.0115996781,68.0049808986,68.0049808986
 01/05  02:00:00,20.1435721525,4.72774787804,0.0,0.0,5.48122459637,1.0115996781,90.246168229,90.246168229
 01/05  03:00:00,19.3596684767,3.94384420219,0.0,0.0,5.48122459637,1.0115996781,81.4896569621,81.4896569621
 01/05  04:00:00,20.4427033021,5.02687902768,0.0,0.0,5.48122459637,1.0115996781,104.445330494,104.445330494
 01/05  05:00:00,19.4361081918,4.02028391736,0.0,0.0,5.48122459637,1.0115996781,89.1379945609,89.1379945609
 01/05  06:00:00,20.6231692934,5.20734501896,0.0,0.0,5.48122459637,1.0115996781,116.886467525,116.886467525
 01/05  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,148.665641117,148.665641117
 01/05  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,130.029243213,130.029243213
 01/05  09:00:00,54.7319022425,8.27053264311,0.0,0.0,38.3685721746,8.09279742479,98.7811748321,98.7811748321
 01/05  10:00:00,66.6437586222,8.20834015205,0.0,0.0,49.3310213673,9.10439710289,69.8699627939,69.8699627939
 01/05  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,46.1717287009,46.1717287009
 01/05  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.5004146562,25.5004146562
 01/05  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,15.0409474597,15.0409474597
 01/05  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.12243518218,8.12243518218
 01/05  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.04861647018,6.04861647018
 01/05  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.75844189466,5.75844189466
 01/05  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.75613313605,6.75613313605
 01/05  18:00:00,27.3419562778,0.903217109665,0.0,0.0,16.4436737891,4.04639871239,16.563598288,16.563598288
 01/05  19:00:00,17.1158043136,1.69998003909,0.0,0.0,5.48122459637,1.0115996781,31.3491152379,31.3491152379
 01/05  20:00:00,17.4052883645,1.98946409002,0.0,0.0,5.48122459637,1.0115996781,37.4796161018,37.4796161018
 01/05  21:00:00,17.8283345364,2.4125102619,0.0,0.0,5.48122459637,1.0115996781,45.029748989,45.029748989
 01/05  22:00:00,17.9894881278,2.57366385336,0.0,0.0,5.48122459637,1.0115996781,48.9617827032,48.9617827032
 01/05  23:00:00,18.3805294808,2.96470520633,0.0,0.0,5.48122459637,1.0115996781,55.6076702194,55.6076702194
 01/05  24:00:00,18.3294357571,2.91361148265,0.0,0.0,5.48122459637,1.0115996781,55.6754831394,55.6754831394
 01/06  01:00:00,18.6031587728,3.1873344983,0.0,0.0,5.48122459637,1.0115996781,59.9056585643,59.9056585643
 01/06  02:00:00,18.4461175512,3.03029327677,0.0,0.0,5.48122459637,1.0115996781,58.0677420308,58.0677420308
 01/06  03:00:00,18.6360412339,3.22021695941,0.0,0.0,5.48122459637,1.0115996781,60.6246340538,60.6246340538
 01/06  04:00:00,18.4144011868,2.99857691234,0.0,0.0,5.48122459637,1.0115996781,57.5363122588,57.5363122588
 01/06  05:00:00,18.5817776448,3.16595337037,0.0,0.0,5.48122459637,1.0115996781,59.6653110745,59.6653110745
 01/06  06:00:00,18.4095811315,2.99375685703,0.0,0.0,5.48122459637,1.0115996781,57.4782253594,57.4782253594
 01/06  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,88.1406662268,88.1406662268
 01/06  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,77.9802250662,77.9802250662
 01/06  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,70.207726326,70.207726326
 01/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,62.3816405702,62.3816405702
 01/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,51.99530886,51.99530886
 01/06  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,48.971350009,48.971350009
 01/06  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,49.0331963561,49.0331963561
 01/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,46.0217916476,46.0217916476
 01/06  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,51.3600113817,51.3600113817
 01/06  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,55.2410219227,55.2410219227
 01/06  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,61.4338206263,61.4338206263
 01/06  18:00:00,29.3790989067,2.94035973857,0.0,0.0,16.4436737891,4.04639871239,54.5653997492,54.5653997492
 01/06  19:00:00,18.4209958771,3.00517160261,0.0,0.0,5.48122459637,1.0115996781,57.226813503,57.226813503
 01/06  20:00:00,19.7133083461,4.2974840716,0.0,0.0,5.48122459637,1.0115996781,81.4901010842,81.4901010842
 01/06  21:00:00,18.8618761316,3.4460518571,0.0,0.0,5.48122459637,1.0115996781,66.1643352958,66.1643352958
 01/06  22:00:00,19.7720827304,4.35625845589,0.0,0.0,5.48122459637,1.0115996781,82.7648874447,82.7648874447
 01/06  23:00:00,18.9420106168,3.52618634229,0.0,0.0,5.48122459637,1.0115996781,67.840483213,67.840483213
 01/06  24:00:00,20.0682885695,4.65246429503,0.0,0.0,5.48122459637,1.0115996781,88.7033389741,88.7033389741
 01/07  01:00:00,19.0908352316,3.67501095717,0.0,0.0,5.48122459637,1.0115996781,69.9171772761,69.9171772761
 01/07  02:00:00,20.1742028004,4.75837852592,0.0,0.0,5.48122459637,1.0115996781,92.9891673048,92.9891673048
 01/07  03:00:00,19.4881034804,4.07227920594,0.0,0.0,5.48122459637,1.0115996781,87.2011283788,87.2011283788
 01/07  04:00:00,20.7372823665,5.32145809203,0.0,0.0,5.48122459637,1.0115996781,115.349281273,115.349281273
 01/07  05:00:00,19.7684224961,4.35259822164,0.0,0.0,5.48122459637,1.0115996781,101.082361284,101.082361284
 01/07  06:00:00,20.7833282165,5.36750394203,0.0,0.0,5.48122459637,1.0115996781,122.742396003,122.742396003
 01/07  07:00:00,19.7445450317,4.32872075721,0.0,0.0,5.48122459637,1.0115996781,106.963158815,106.963158815
 01/07  08:00:00,19.2745546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,175.163027135,175.163027135
 01/07  09:00:00,15.8246543638,8.32023041122,0.0,0.0,5.48122459637,2.0231993562,169.463817221,169.463817221
 01/07  10:00:00,25.5215681549,8.32023041122,0.0,0.0,13.1549390313,4.04639871239,162.027623423,162.027623423
 01/07  11:00:00,25.5215681549,8.32023041122,0.0,0.0,13.1549390313,4.04639871239,151.691789265,151.691789265
 01/07  12:00:00,25.5215681549,8.32023041122,0.0,0.0,13.1549390313,4.04639871239,136.007752592,136.007752592
 01/07  13:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,134.108445505,134.108445505
 01/07  14:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,122.651626584,122.651626584
 01/07  15:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,116.137629751,116.137629751
 01/07  16:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,115.748887518,115.748887518
 01/07  17:00:00,10.4822515722,3.98942729773,0.0,0.0,5.48122459637,1.0115996781,85.4612501847,85.4612501847
 01/07  18:00:00,16.0744408428,3.63294990165,0.0,0.0,5.48122459637,1.0115996781,82.5627471964,82.5627471964
 01/07  19:00:00,20.3514131509,4.93558887642,0.0,0.0,5.48122459637,1.0115996781,111.886803596,111.886803596
 01/07  20:00:00,19.4369001934,4.02107591893,0.0,0.0,5.48122459637,1.0115996781,99.4338216189,99.4338216189
 01/07  21:00:00,20.6793890572,5.26356478271,0.0,0.0,5.48122459637,1.0115996781,126.694242753,126.694242753
 01/07  22:00:00,19.7228260776,4.3070018031,0.0,0.0,5.48122459637,1.0115996781,113.701085889,113.701085889
 01/07  23:00:00,21.114305205,5.69848093055,0.0,0.0,5.48122459637,1.0115996781,146.805721586,146.805721586
 01/07  24:00:00,20.1279918399,4.71216756546,0.0,0.0,5.48122459637,1.0115996781,134.481158359,134.481158359
 01/08  01:00:00,21.4278226435,6.01199836907,0.0,0.0,5.48122459637,1.0115996781,162.80108782,162.80108782
 01/08  02:00:00,20.2827239158,4.86689964138,0.0,0.0,5.48122459637,1.0115996781,142.690346719,142.690346719
 01/08  03:00:00,21.5116690206,6.09584474612,0.0,0.0,5.48122459637,1.0115996781,167.221834561,167.221834561
 01/08  04:00:00,20.3316636165,4.91583934203,0.0,0.0,5.48122459637,1.0115996781,145.264224089,145.264224089
 01/08  05:00:00,21.5456877231,6.12986344862,0.0,0.0,5.48122459637,1.0115996781,168.809760687,168.809760687
 01/08  06:00:00,20.354630682,4.93880640752,0.0,0.0,5.48122459637,1.0115996781,145.839601218,145.839601218
 01/08  07:00:00,21.559252184,6.1434279095,0.0,0.0,5.48122459637,1.0115996781,168.958556316,168.958556316
 01/08  08:00:00,15.936575124,4.9822508495,0.0,0.0,5.48122459637,1.0115996781,148.462764478,148.462764478
 01/08  09:00:00,12.532480494,6.03965621957,0.0,0.0,5.48122459637,1.0115996781,165.582446715,165.582446715
 01/08  10:00:00,10.9424308541,4.4496065796,0.0,0.0,5.48122459637,1.0115996781,122.895688757,122.895688757
 01/08  11:00:00,11.4686016528,4.9757773783,0.0,0.0,5.48122459637,1.0115996781,117.052975508,117.052975508
 01/08  12:00:00,9.91652707939,3.42370280493,0.0,0.0,5.48122459637,1.0115996781,75.5143010516,75.5143010516
 01/08  13:00:00,10.3859443117,3.89312003728,0.0,0.0,5.48122459637,1.0115996781,74.3249159295,74.3249159295
 01/08  14:00:00,9.12708675841,2.63426248395,0.0,0.0,5.48122459637,1.0115996781,49.9171346031,49.9171346031
 01/08  15:00:00,9.66317448032,3.17035020586,0.0,0.0,5.48122459637,1.0115996781,59.461410843,59.461410843
 01/08  16:00:00,8.86936910437,2.37654482991,0.0,0.0,5.48122459637,1.0115996781,44.8340308133,44.8340308133
 01/08  17:00:00,9.79099215492,3.29816788046,0.0,0.0,5.48122459637,1.0115996781,61.8309524604,61.8309524604
 01/08  18:00:00,15.4531664496,3.01167550852,0.0,0.0,5.48122459637,1.0115996781,57.4115882036,57.4115882036
 01/08  19:00:00,20.0205058879,4.60468161341,0.0,0.0,5.48122459637,1.0115996781,88.9534188066,88.9534188066
 01/08  20:00:00,19.3923240012,3.97649972674,0.0,0.0,5.48122459637,1.0115996781,87.4864256637,87.4864256637
 01/08  21:00:00,20.6216290764,5.20580480198,0.0,0.0,5.48122459637,1.0115996781,116.504292537,116.504292537
 01/08  22:00:00,19.6164827843,4.20065850981,0.0,0.0,5.48122459637,1.0115996781,101.841760107,101.841760107
 01/08  23:00:00,20.8673203508,5.45149607637,0.0,0.0,5.48122459637,1.0115996781,130.309405619,130.309405619
 01/08  24:00:00,19.9179183924,4.50209411789,0.0,0.0,5.48122459637,1.0115996781,119.871500288,119.871500288
 01/09  01:00:00,21.3173253697,5.90150109523,0.0,0.0,5.48122459637,1.0115996781,154.202990285,154.202990285
 01/09  02:00:00,20.2562397494,4.84041547492,0.0,0.0,5.48122459637,1.0115996781,139.17147926,139.17147926
 01/09  03:00:00,21.4311557521,6.01533147765,0.0,0.0,5.48122459637,1.0115996781,160.665086089,160.665086089
 01/09  04:00:00,20.1084355469,4.69261127239,0.0,0.0,5.48122459637,1.0115996781,131.040451359,131.040451359
 01/09  05:00:00,21.1610831401,5.74525886562,0.0,0.0,5.48122459637,1.0115996781,146.826753553,146.826753553
 01/09  06:00:00,19.9655922842,4.54976800976,0.0,0.0,5.48122459637,1.0115996781,123.768335279,123.768335279
 01/09  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,188.852147927,188.852147927
 01/09  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,162.524615179,162.524615179
 01/09  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,135.178157548,135.178157548
 01/09  10:00:00,66.7556488814,8.32023041122,0.0,0.0,49.3310213673,9.10439710289,107.406775614,107.406775614
 01/09  11:00:00,66.6562533452,8.22083487499,0.0,0.0,49.3310213673,9.10439710289,83.9692141194,83.9692141194
 01/09  12:00:00,66.6437586222,8.20834015205,0.0,0.0,49.3310213673,9.10439710289,67.4331429718,67.4331429718
 01/09  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,57.2006545499,57.2006545499
 01/09  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,47.9752369375,47.9752369375
 01/09  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.4614343259,40.4614343259
 01/09  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.5140755536,35.5140755536
 01/09  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,36.231753689,36.231753689
 01/09  18:00:00,28.5039983249,2.06525915677,0.0,0.0,16.4436737891,4.04639871239,37.9744930465,37.9744930465
 01/09  19:00:00,17.8159467598,2.40012248534,0.0,0.0,5.48122459637,1.0115996781,45.1490023941,45.1490023941
 01/09  20:00:00,18.9539430828,3.53811880838,0.0,0.0,5.48122459637,1.0115996781,66.6037274159,66.6037274159
 01/09  21:00:00,18.253274519,2.83745024449,0.0,0.0,5.48122459637,1.0115996781,53.8744503385,53.8744503385
 01/09  22:00:00,19.2573928933,3.8415686188,0.0,0.0,5.48122459637,1.0115996781,72.6058702155,72.6058702155
 01/09  23:00:00,18.4977804402,3.08195616573,0.0,0.0,5.48122459637,1.0115996781,58.7831468939,58.7831468939
 01/09  24:00:00,19.608482859,4.19265858453,0.0,0.0,5.48122459637,1.0115996781,79.5567325347,79.5567325347
 01/10  01:00:00,18.8385486783,3.42272440386,0.0,0.0,5.48122459637,1.0115996781,65.5627945035,65.5627945035
 01/10  02:00:00,20.0381395647,4.62231529019,0.0,0.0,5.48122459637,1.0115996781,88.8271648689,88.8271648689
 01/10  03:00:00,19.1412549932,3.72543071873,0.0,0.0,5.48122459637,1.0115996781,75.3106564036,75.3106564036
 01/10  04:00:00,20.1993637155,4.78353944105,0.0,0.0,5.48122459637,1.0115996781,97.3124469171,97.3124469171
 01/10  05:00:00,19.2501499229,3.83432564841,0.0,0.0,5.48122459637,1.0115996781,82.9165891634,82.9165891634
 01/10  06:00:00,20.341262281,4.92543800649,0.0,0.0,5.48122459637,1.0115996781,105.006427824,105.006427824
 01/10  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,128.235476687,128.235476687
 01/10  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,102.337692734,102.337692734
 01/10  09:00:00,54.6449077213,8.18353812193,0.0,0.0,38.3685721746,8.09279742479,81.3060932848,81.3060932848
 01/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,61.0905014756,61.0905014756
 01/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,43.851845978,43.851845978
 01/10  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.7669348374,30.7669348374
 01/10  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,26.5030255651,26.5030255651
 01/10  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.6298277368,19.6298277368
 01/10  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,14.3285752211,14.3285752211
 01/10  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,12.928429651,12.928429651
 01/10  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.7973412394,15.7973412394
 01/10  18:00:00,27.811594797,1.37285562885,0.0,0.0,16.4436737891,4.04639871239,25.1064577759,25.1064577759
 01/10  19:00:00,17.3074757195,1.89165144506,0.0,0.0,5.48122459637,1.0115996781,35.3302661495,35.3302661495
 01/10  20:00:00,18.5348470304,3.1190227559,0.0,0.0,5.48122459637,1.0115996781,58.5845816313,58.5845816313
 01/10  21:00:00,18.111364397,2.69554012256,0.0,0.0,5.48122459637,1.0115996781,50.9167268955,50.9167268955
 01/10  22:00:00,19.3502347253,3.93441045085,0.0,0.0,5.48122459637,1.0115996781,74.5011764262,74.5011764262
 01/10  23:00:00,18.5378014745,3.12197720008,0.0,0.0,5.48122459637,1.0115996781,59.2369846793,59.2369846793
 01/10  24:00:00,19.7026468135,4.28682253905,0.0,0.0,5.48122459637,1.0115996781,81.4893315362,81.4893315362
 01/11  01:00:00,18.8035127502,3.38768847569,0.0,0.0,5.48122459637,1.0115996781,64.4643546161,64.4643546161
 01/11  02:00:00,20.0515657585,4.63574148402,0.0,0.0,5.48122459637,1.0115996781,88.4178361664,88.4178361664
 01/11  03:00:00,19.1290141007,3.71318982625,0.0,0.0,5.48122459637,1.0115996781,71.6061497933,71.6061497933
 01/11  04:00:00,20.4548055532,5.03898127873,0.0,0.0,5.48122459637,1.0115996781,101.839309736,101.839309736
 01/11  05:00:00,19.323009341,3.9071850665,0.0,0.0,5.48122459637,1.0115996781,83.3234689259,83.3234689259
 01/11  06:00:00,20.5570880023,5.14126372784,0.0,0.0,5.48122459637,1.0115996781,109.959105299,109.959105299
 01/11  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,139.76188264,139.76188264
 01/11  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,123.954450629,123.954450629
 01/11  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,102.737205704,102.737205704
 01/11  10:00:00,66.6065555771,8.17113710687,0.0,0.0,49.3310213673,9.10439710289,84.9486148802,84.9486148802
 01/11  11:00:00,66.6561596373,8.22074116711,0.0,0.0,49.3310213673,9.10439710289,70.0217461431,70.0217461431
 01/11  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,56.6322359595,56.6322359595
 01/11  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,49.0370136865,49.0370136865
 01/11  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.6410103982,40.6410103982
 01/11  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,36.8784555002,36.8784555002
 01/11  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.102316601,40.102316601
 01/11  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,47.2898201325,47.2898201325
 01/11  18:00:00,28.9919967372,2.55325756901,0.0,0.0,16.4436737891,4.04639871239,47.1796240142,47.1796240142
 01/11  19:00:00,18.1859689662,2.77014469169,0.0,0.0,5.48122459637,1.0115996781,52.163423415,52.163423415
 01/11  20:00:00,19.3895973413,3.97377306684,0.0,0.0,5.48122459637,1.0115996781,75.1134573722,75.1134573722
 01/11  21:00:00,18.5423937312,3.12656945673,0.0,0.0,5.48122459637,1.0115996781,59.2329039457,59.2329039457
 01/11  22:00:00,19.7310383431,4.31521406861,0.0,0.0,5.48122459637,1.0115996781,81.9396038732,81.9396038732
 01/11  23:00:00,18.8826305,3.46680622555,0.0,0.0,5.48122459637,1.0115996781,66.0614524202,66.0614524202
 01/11  24:00:00,20.3202147444,4.90439046992,0.0,0.0,5.48122459637,1.0115996781,98.9263477393,98.9263477393
 01/12  01:00:00,19.5094577542,4.0936334797,0.0,0.0,5.48122459637,1.0115996781,90.3941515028,90.3941515028
 01/12  02:00:00,20.7859308275,5.37010655308,0.0,0.0,5.48122459637,1.0115996781,116.294335917,116.294335917
 01/12  03:00:00,19.4276523791,4.01182810462,0.0,0.0,5.48122459637,1.0115996781,91.0081577653,91.0081577653
 01/12  04:00:00,20.6528280296,5.23700375518,0.0,0.0,5.48122459637,1.0115996781,117.599180772,117.599180772
 01/12  05:00:00,19.4843778932,4.06855361874,0.0,0.0,5.48122459637,1.0115996781,96.939567219,96.939567219
 01/12  06:00:00,20.7651892809,5.34936500642,0.0,0.0,5.48122459637,1.0115996781,124.143052064,124.143052064
 01/12  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,155.887870296,155.887870296
 01/12  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,138.181030368,138.181030368
 01/12  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,116.692887881,116.692887881
 01/12  10:00:00,66.6811022292,8.24568375905,0.0,0.0,49.3310213673,9.10439710289,90.7445897499,90.7445897499
 01/12  11:00:00,66.6189565921,8.18353812193,0.0,0.0,49.3310213673,9.10439710289,74.4838191625,74.4838191625
 01/12  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,61.4393683486,61.4393683486
 01/12  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,49.1019480504,49.1019480504
 01/12  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,34.5035732973,34.5035732973
 01/12  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.8809952957,25.8809952957
 01/12  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.8350852365,25.8350852365
 01/12  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.7048348963,31.7048348963
 01/12  18:00:00,28.3284722725,1.88973310436,0.0,0.0,16.4436737891,4.04639871239,34.7919010218,34.7919010218
 01/12  19:00:00,17.6111621916,2.19533791711,0.0,0.0,5.48122459637,1.0115996781,41.088308308,41.088308308
 01/12  20:00:00,18.8479690174,3.43214474297,0.0,0.0,5.48122459637,1.0115996781,64.8627219472,64.8627219472
 01/12  21:00:00,18.2156406796,2.79981640515,0.0,0.0,5.48122459637,1.0115996781,52.8932168556,52.8932168556
 01/12  22:00:00,19.4074869318,3.9916626573,0.0,0.0,5.48122459637,1.0115996781,75.8940246389,75.8940246389
 01/12  23:00:00,18.5377687021,3.12194442763,0.0,0.0,5.48122459637,1.0115996781,59.2075076953,59.2075076953
 01/12  24:00:00,19.791989087,4.37616481256,0.0,0.0,5.48122459637,1.0115996781,83.5265048594,83.5265048594
 01/13  01:00:00,18.8605867268,3.44476245233,0.0,0.0,5.48122459637,1.0115996781,65.5425865277,65.5425865277
 01/13  02:00:00,20.2674832121,4.8516589376,0.0,0.0,5.48122459637,1.0115996781,94.6700357095,94.6700357095
 01/13  03:00:00,19.2533293221,3.8375050476,0.0,0.0,5.48122459637,1.0115996781,81.6405584261,81.6405584261
 01/13  04:00:00,20.5646559483,5.14883167383,0.0,0.0,5.48122459637,1.0115996781,110.904455626,110.904455626
 01/13  05:00:00,19.3422082613,3.92638398687,0.0,0.0,5.48122459637,1.0115996781,88.9036631289,88.9036631289
 01/13  06:00:00,20.5953144798,5.17949020536,0.0,0.0,5.48122459637,1.0115996781,114.302899175,114.302899175
 01/13  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,140.192457494,140.192457494
 01/13  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,121.648576536,121.648576536
 01/13  09:00:00,54.6822044743,8.22083487499,0.0,0.0,38.3685721746,8.09279742479,90.9683636234,90.9683636234
 01/13  10:00:00,66.6561596373,8.22074116711,0.0,0.0,49.3310213673,9.10439710289,68.7420144019,68.7420144019
 01/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,49.7386181725,49.7386181725
 01/13  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.5398213536,30.5398213536
 01/13  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,19.4065297365,19.4065297365
 01/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.6269193252,9.6269193252
 01/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.23628210845,5.23628210845
 01/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.47197338146,4.47197338146
 01/13  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.12403662328,5.12403662328
 01/13  18:00:00,26.9248658057,0.486126637505,0.0,0.0,16.4436737891,4.04639871239,8.93324317267,8.93324317267
 01/13  19:00:00,17.159530999,1.74370672452,0.0,0.0,5.48122459637,1.0115996781,32.2670518831,32.2670518831
 01/13  20:00:00,17.233778589,1.8179543145,0.0,0.0,5.48122459637,1.0115996781,34.1093695153,34.1093695153
 01/13  21:00:00,18.253520448,2.83769617352,0.0,0.0,5.48122459637,1.0115996781,53.3740653054,53.3740653054
 01/13  22:00:00,17.7985293683,2.38270509386,0.0,0.0,5.48122459637,1.0115996781,45.0340294654,45.0340294654
 01/13  23:00:00,18.953560784,3.53773650952,0.0,0.0,5.48122459637,1.0115996781,66.9985265024,66.9985265024
 01/13  24:00:00,18.3716424318,2.9558181573,0.0,0.0,5.48122459637,1.0115996781,56.189470048,56.189470048
 01/14  01:00:00,19.5956945551,4.1798702806,0.0,0.0,5.48122459637,1.0115996781,79.6158536304,79.6158536304
 01/14  02:00:00,18.7174667985,3.30164252408,0.0,0.0,5.48122459637,1.0115996781,62.9473411756,62.9473411756
 01/14  03:00:00,19.9756557262,4.55983145177,0.0,0.0,5.48122459637,1.0115996781,87.1312162756,87.1312162756
 01/14  04:00:00,18.9953233039,3.57949902946,0.0,0.0,5.48122459637,1.0115996781,68.3825106105,68.3825106105
 01/14  05:00:00,20.3653126911,4.94948841667,0.0,0.0,5.48122459637,1.0115996781,96.1678245526,96.1678245526
 01/14  06:00:00,19.3233278179,3.90750354343,0.0,0.0,5.48122459637,1.0115996781,82.0930318758,82.0930318758
 01/14  07:00:00,20.56950178,5.15367750554,0.0,0.0,5.48122459637,1.0115996781,109.623537573,109.623537573
 01/14  08:00:00,19.2745546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,132.6808808,132.6808808
 01/14  09:00:00,15.7998054797,8.29538152717,0.0,0.0,5.48122459637,2.0231993562,104.815726495,104.815726495
 01/14  10:00:00,25.3972768807,8.19593913699,0.0,0.0,13.1549390313,4.04639871239,73.2497073182,73.2497073182
 01/14  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,47.7330214451,47.7330214451
 01/14  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,25.2036997571,25.2036997571
 01/14  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,12.4945880811,12.4945880811
 01/14  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.34604101247,7.34604101247
 01/14  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.05304065751,6.05304065751
 01/14  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.40769487653,5.40769487653
 01/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  18:00:00,12.8423481011,0.400857159951,0.0,0.0,5.48122459637,1.0115996781,7.35971119151,7.35971119151
 01/14  19:00:00,16.3923161667,0.97649189223,0.0,0.0,5.48122459637,1.0115996781,18.087860531,18.087860531
 01/14  20:00:00,16.9757825767,1.55995830223,0.0,0.0,5.48122459637,1.0115996781,29.1139874832,29.1139874832
 01/14  21:00:00,17.1930241503,1.77719987588,0.0,0.0,5.48122459637,1.0115996781,33.4580950176,33.4580950176
 01/14  22:00:00,17.5679208573,2.15209658279,0.0,0.0,5.48122459637,1.0115996781,40.4459451998,40.4459451998
 01/14  23:00:00,17.555424122,2.1395998475,0.0,0.0,5.48122459637,1.0115996781,40.4682254159,40.4682254159
 01/14  24:00:00,17.9265351592,2.51071088477,0.0,0.0,5.48122459637,1.0115996781,47.3741588578,47.3741588578
 01/15  01:00:00,17.9160861866,2.50026191211,0.0,0.0,5.48122459637,1.0115996781,47.4907353378,47.4907353378
 01/15  02:00:00,18.3054663206,2.88964204611,0.0,0.0,5.48122459637,1.0115996781,54.6995206878,54.6995206878
 01/15  03:00:00,18.2619734433,2.84614916888,0.0,0.0,5.48122459637,1.0115996781,54.2499580267,54.2499580267
 01/15  04:00:00,18.8586733199,3.44284904539,0.0,0.0,5.48122459637,1.0115996781,65.3666485566,65.3666485566
 01/15  05:00:00,18.736648116,3.3208238415,0.0,0.0,5.48122459637,1.0115996781,63.5929368586,63.5929368586
 01/15  06:00:00,19.2675017625,3.851677488,0.0,0.0,5.48122459637,1.0115996781,73.2872386353,73.2872386353
 01/15  07:00:00,18.9857898691,3.56996559464,0.0,0.0,5.48122459637,1.0115996781,68.5363880444,68.5363880444
 01/15  08:00:00,15.051960536,4.09763626154,0.0,0.0,5.48122459637,1.0115996781,78.0262587142,78.0262587142
 01/15  09:00:00,9.86161753088,3.36879325641,0.0,0.0,5.48122459637,1.0115996781,64.4071247957,64.4071247957
 01/15  10:00:00,9.32958463358,2.83676035911,0.0,0.0,5.48122459637,1.0115996781,53.5586605227,53.5586605227
 01/15  11:00:00,8.21346659589,1.72064232143,0.0,0.0,5.48122459637,1.0115996781,32.5376396219,32.5376396219
 01/15  12:00:00,7.49569136883,1.00286709437,0.0,0.0,5.48122459637,1.0115996781,18.7755109289,18.7755109289
 01/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  19:00:00,15.894798612,0.47897433753,0.0,0.0,5.48122459637,1.0115996781,9.03636589985,9.03636589985
 01/15  20:00:00,16.6896851208,1.27386084634,0.0,0.0,5.48122459637,1.0115996781,24.1879999354,24.1879999354
 01/15  21:00:00,16.8054437434,1.38961946891,0.0,0.0,5.48122459637,1.0115996781,26.3067538157,26.3067538157
 01/15  22:00:00,17.7284719824,2.31264770791,0.0,0.0,5.48122459637,1.0115996781,43.897208429,43.897208429
 01/15  23:00:00,17.3418845634,1.9260602889,0.0,0.0,5.48122459637,1.0115996781,36.5510241258,36.5510241258
 01/15  24:00:00,18.1065688412,2.69074456675,0.0,0.0,5.48122459637,1.0115996781,51.1653304443,51.1653304443
 01/16  01:00:00,17.4121004532,1.99627617872,0.0,0.0,5.48122459637,1.0115996781,37.9189558841,37.9189558841
 01/16  02:00:00,18.2130742258,2.7972499513,0.0,0.0,5.48122459637,1.0115996781,53.2644703316,53.2644703316
 01/16  03:00:00,17.6514020858,2.23557781133,0.0,0.0,5.48122459637,1.0115996781,42.5422129895,42.5422129895
 01/16  04:00:00,18.673083409,3.25725913456,0.0,0.0,5.48122459637,1.0115996781,62.1534494786,62.1534494786
 01/16  05:00:00,18.038852893,2.62302861856,0.0,0.0,5.48122459637,1.0115996781,49.9826309267,49.9826309267
 01/16  06:00:00,19.1619119276,3.74608765316,0.0,0.0,5.48122459637,1.0115996781,71.6429072594,71.6429072594
 01/16  07:00:00,18.3482065795,2.93238230508,0.0,0.0,5.48122459637,1.0115996781,55.9519995401,55.9519995401
 01/16  08:00:00,14.9901284623,4.03580418788,0.0,0.0,5.48122459637,1.0115996781,77.2727747026,77.2727747026
 01/16  09:00:00,9.47376603005,2.98094175558,0.0,0.0,5.48122459637,1.0115996781,56.8771512569,56.8771512569
 01/16  10:00:00,10.2687693004,3.7759450259,0.0,0.0,5.48122459637,1.0115996781,72.2467403083,72.2467403083
 01/16  11:00:00,9.13887383458,2.64604956012,0.0,0.0,5.48122459637,1.0115996781,50.5023132446,50.5023132446
 01/16  12:00:00,9.77448818405,3.28166390959,0.0,0.0,5.48122459637,1.0115996781,62.799524653,62.799524653
 01/16  13:00:00,8.76934366064,2.27651938618,0.0,0.0,5.48122459637,1.0115996781,43.4973919079,43.4973919079
 01/16  14:00:00,9.40832741078,2.91550313632,0.0,0.0,5.48122459637,1.0115996781,55.8181352178,55.8181352178
 01/16  15:00:00,8.6268606977,2.13403642323,0.0,0.0,5.48122459637,1.0115996781,40.8109744384,40.8109744384
 01/16  16:00:00,9.41200368795,2.91917941348,0.0,0.0,5.48122459637,1.0115996781,55.9203017275,55.9203017275
 01/16  17:00:00,8.76183968398,2.26901540952,0.0,0.0,5.48122459637,1.0115996781,43.3976756216,43.3976756216
 01/16  18:00:00,14.21558207,3.26125779552,0.0,0.0,5.48122459637,1.0115996781,62.4604355793,62.4604355793
 01/16  19:00:00,18.0169171888,2.60109291432,0.0,0.0,5.48122459637,1.0115996781,49.6998083952,49.6998083952
 01/16  20:00:00,19.05791611,3.64209183552,0.0,0.0,5.48122459637,1.0115996781,69.7605329983,69.7605329983
 01/16  21:00:00,18.1923612944,2.7765370199,0.0,0.0,5.48122459637,1.0115996781,53.0463395593,53.0463395593
 01/16  22:00:00,19.1724873806,3.75666310615,0.0,0.0,5.48122459637,1.0115996781,71.9696908412,71.9696908412
 01/16  23:00:00,18.2459932029,2.8301689284,0.0,0.0,5.48122459637,1.0115996781,54.0710996976,54.0710996976
 01/16  24:00:00,19.2331796211,3.81735534664,0.0,0.0,5.48122459637,1.0115996781,73.1478575712,73.1478575712
 01/17  01:00:00,18.3461883613,2.93036408683,0.0,0.0,5.48122459637,1.0115996781,56.0016393859,56.0016393859
 01/17  02:00:00,19.4144206299,3.99859635544,0.0,0.0,5.48122459637,1.0115996781,76.6669223291,76.6669223291
 01/17  03:00:00,18.4024470932,2.98662281874,0.0,0.0,5.48122459637,1.0115996781,57.0822722563,57.0822722563
 01/17  04:00:00,19.391524974,3.97570069953,0.0,0.0,5.48122459637,1.0115996781,76.2309106058,76.2309106058
 01/17  05:00:00,18.3926491275,2.97682485302,0.0,0.0,5.48122459637,1.0115996781,56.9039794708,56.9039794708
 01/17  06:00:00,19.3800543378,3.96423006335,0.0,0.0,5.48122459637,1.0115996781,76.0245093923,76.0245093923
 01/17  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,95.0626487061,95.0626487061
 01/17  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,83.2180015427,83.2180015427
 01/17  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,72.9961757348,72.9961757348
 01/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,63.860832679,63.860832679
 01/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,57.3914739329,57.3914739329
 01/17  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,51.5533569071,51.5533569071
 01/17  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,45.319622301,45.319622301
 01/17  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.9499043644,30.9499043644
 01/17  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.182113472,22.182113472
 01/17  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.2630153864,21.2630153864
 01/17  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.6191570836,21.6191570836
 01/17  18:00:00,26.2202844948,1.26871199329,0.0,0.0,16.4436737891,4.04639871239,23.337045496,23.337045496
 01/17  19:00:00,16.994149846,1.57832557158,0.0,0.0,5.48122459637,1.0115996781,29.7252155325,29.7252155325
 01/17  20:00:00,17.8368084415,2.420984167,0.0,0.0,5.48122459637,1.0115996781,45.4791757595,45.4791757595
 01/17  21:00:00,17.3883556907,1.97253141623,0.0,0.0,5.48122459637,1.0115996781,37.602650591,37.602650591
 01/17  22:00:00,18.058240176,2.64241590149,0.0,0.0,5.48122459637,1.0115996781,49.8264183208,49.8264183208
 01/17  23:00:00,17.4948078202,2.07898354577,0.0,0.0,5.48122459637,1.0115996781,39.7718723733,39.7718723733
 01/17  24:00:00,18.1437246649,2.72790039046,0.0,0.0,5.48122459637,1.0115996781,51.5550606683,51.5550606683
 01/18  01:00:00,17.588578321,2.17275404653,0.0,0.0,5.48122459637,1.0115996781,41.6774126866,41.6774126866
 01/18  02:00:00,18.2350523791,2.81922810464,0.0,0.0,5.48122459637,1.0115996781,53.3537840328,53.3537840328
 01/18  03:00:00,17.5463267995,2.13050252501,0.0,0.0,5.48122459637,1.0115996781,40.9159442642,40.9159442642
 01/18  04:00:00,18.0851633951,2.66933912065,0.0,0.0,5.48122459637,1.0115996781,50.5684654063,50.5684654063
 01/18  05:00:00,17.4513695175,2.03554524306,0.0,0.0,5.48122459637,1.0115996781,39.175960413,39.175960413
 01/18  06:00:00,17.9864774775,2.57065320306,0.0,0.0,5.48122459637,1.0115996781,48.769951724,48.769951724
 01/18  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,59.7544853368,59.7544853368
 01/18  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,46.4123791469,46.4123791469
 01/18  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,33.5862680025,33.5862680025
 01/18  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.764968929,20.764968929
 01/18  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,11.234059866,11.234059866
 01/18  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.863476115,6.863476115
 01/18  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.6672610777,4.6672610777
 01/18  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.53392778321,3.53392778321
 01/18  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.90772842197,3.90772842197
 01/18  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.37602103907,4.37602103907
 01/18  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.87976025768,3.87976025768
 01/18  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  05:00:00,15.7963458949,0.380521620446,0.0,0.0,5.48122459637,1.0115996781,7.34014239033,7.34014239033
 01/19  06:00:00,16.2340957615,0.81827148705,0.0,0.0,5.48122459637,1.0115996781,15.7667977347,15.7667977347
 01/19  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,41.5347543243,41.5347543243
 01/19  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,33.5780174993,33.5780174993
 01/19  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,30.0516442571,30.0516442571
 01/19  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.4954714018,31.4954714018
 01/19  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.643326465,38.643326465
 01/19  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.8674793532,38.8674793532
 01/19  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,32.6914224336,32.6914224336
