Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,23.361555824,23.361555824
 01/19  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.0216675436,19.0216675436
 01/19  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,17.4949955716,17.4949955716
 01/19  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.5768722369,21.5768722369
 01/19  18:00:00,26.5706769329,1.61910443142,0.0,0.0,16.4436737891,4.04639871239,29.6649360667,29.6649360667
 01/19  19:00:00,17.5483270032,2.13250272877,0.0,0.0,5.48122459637,1.0115996781,40.0396742533,40.0396742533
 01/19  20:00:00,18.8800446449,3.46422037045,0.0,0.0,5.48122459637,1.0115996781,65.0332212097,65.0332212097
 01/19  21:00:00,18.5560474812,3.14022320671,0.0,0.0,5.48122459637,1.0115996781,59.9063765437,59.9063765437
 01/19  22:00:00,19.8397955892,4.42397131471,0.0,0.0,5.48122459637,1.0115996781,83.7827562157,83.7827562157
 01/19  23:00:00,19.1317194947,3.71589522028,0.0,0.0,5.48122459637,1.0115996781,71.2978568059,71.2978568059
 01/19  24:00:00,20.36461825,4.94879397549,0.0,0.0,5.48122459637,1.0115996781,94.2088565841,94.2088565841
 01/20  01:00:00,19.4845236269,4.06869935242,0.0,0.0,5.48122459637,1.0115996781,78.3356531897,78.3356531897
 01/20  02:00:00,20.8349225246,5.41909825011,0.0,0.0,5.48122459637,1.0115996781,106.821750718,106.821750718
 01/20  03:00:00,19.9428439324,4.52701965791,0.0,0.0,5.48122459637,1.0115996781,100.903618308,100.903618308
 01/20  04:00:00,21.2097077909,5.79388351641,0.0,0.0,5.48122459637,1.0115996781,132.205309454,132.205309454
 01/20  05:00:00,20.163030814,4.74720653952,0.0,0.0,5.48122459637,1.0115996781,118.952198294,118.952198294
 01/20  06:00:00,21.4249105005,6.00908622602,0.0,0.0,5.48122459637,1.0115996781,148.816198642,148.816198642
 01/20  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,188.847404563,188.847404563
 01/20  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,173.979420089,173.979420089
 01/20  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,141.881789894,141.881789894
 01/20  10:00:00,66.7307999973,8.29538152717,0.0,0.0,49.3310213673,9.10439710289,101.384220476,101.384220476
 01/20  11:00:00,66.6189565921,8.18353812193,0.0,0.0,49.3310213673,9.10439710289,77.4089372185,77.4089372185
 01/20  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,60.3970978456,60.3970978456
 01/20  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,50.0986318499,50.0986318499
 01/20  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.598995061,38.598995061
 01/20  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.6427203062,30.6427203062
 01/20  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,27.8646531542,27.8646531542
 01/20  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,32.128601931,32.128601931
 01/20  18:00:00,27.0097863794,2.05821387792,0.0,0.0,16.4436737891,4.04639871239,37.7755806825,37.7755806825
 01/20  19:00:00,17.9679477919,2.55212351742,0.0,0.0,5.48122459637,1.0115996781,47.9791667743,47.9791667743
 01/20  20:00:00,19.3515725976,3.93574832318,0.0,0.0,5.48122459637,1.0115996781,74.1189469318,74.1189469318
 01/20  21:00:00,18.7165173468,3.30069307229,0.0,0.0,5.48122459637,1.0115996781,62.7421769662,62.7421769662
 01/20  22:00:00,19.9433370288,4.52751275435,0.0,0.0,5.48122459637,1.0115996781,85.8104354125,85.8104354125
 01/20  23:00:00,19.1305249026,3.7147006281,0.0,0.0,5.48122459637,1.0115996781,71.7617831887,71.7617831887
 01/20  24:00:00,20.3887950272,4.97297075271,0.0,0.0,5.48122459637,1.0115996781,101.224433646,101.224433646
 01/21  01:00:00,19.4375432652,4.02171899072,0.0,0.0,5.48122459637,1.0115996781,89.4881666888,89.4881666888
 01/21  02:00:00,20.6646192418,5.2487949673,0.0,0.0,5.48122459637,1.0115996781,117.684900525,117.684900525
 01/21  03:00:00,19.6627647107,4.24694043623,0.0,0.0,5.48122459637,1.0115996781,103.844596718,103.844596718
 01/21  04:00:00,20.8784805341,5.46265625961,0.0,0.0,5.48122459637,1.0115996781,129.912889492,129.912889492
 01/21  05:00:00,19.7410466137,4.32522233926,0.0,0.0,5.48122459637,1.0115996781,109.051787369,109.051787369
 01/21  06:00:00,20.8281664207,5.41234214628,0.0,0.0,5.48122459637,1.0115996781,128.582049647,128.582049647
 01/21  07:00:00,19.6857504235,4.26992614903,0.0,0.0,5.48122459637,1.0115996781,106.996688756,106.996688756
 01/21  08:00:00,19.2745546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,163.818088811,163.818088811
 01/21  09:00:00,15.8246543638,8.32023041122,0.0,0.0,5.48122459637,2.0231993562,138.873695227,138.873695227
 01/21  10:00:00,25.5215681549,8.32023041122,0.0,0.0,13.1549390313,4.04639871239,108.296519432,108.296519432
 01/21  11:00:00,25.4221726187,8.22083487499,0.0,0.0,13.1549390313,4.04639871239,83.7704714622,83.7704714622
 01/21  12:00:00,25.3724748505,8.17113710687,0.0,0.0,13.1549390313,4.04639871239,75.3025181631,75.3025181631
 01/21  13:00:00,14.6763623964,8.18353812193,0.0,0.0,5.48122459637,1.0115996781,73.8374699943,73.8374699943
 01/21  14:00:00,14.7135654416,8.22074116711,0.0,0.0,5.48122459637,1.0115996781,66.7950978748,66.7950978748
 01/21  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,65.161396344,65.161396344
 01/21  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,64.7441977192,64.7441977192
 01/21  17:00:00,8.8687263152,2.37590204074,0.0,0.0,5.48122459637,1.0115996781,43.7537040499,43.7537040499
 01/21  18:00:00,13.2749804056,2.32065613118,0.0,0.0,5.48122459637,1.0115996781,43.4839954877,43.4839954877
 01/21  19:00:00,19.1735482917,3.75772401724,0.0,0.0,5.48122459637,1.0115996781,70.9632826475,70.9632826475
 01/21  20:00:00,18.6236017085,3.20777743406,0.0,0.0,5.48122459637,1.0115996781,60.8413212113,60.8413212113
 01/21  21:00:00,20.1092699591,4.69344568465,0.0,0.0,5.48122459637,1.0115996781,94.6822545719,94.6822545719
 01/21  22:00:00,19.2370251312,3.82120085671,0.0,0.0,5.48122459637,1.0115996781,86.7452269735,86.7452269735
 01/21  23:00:00,20.5603949542,5.14457067974,0.0,0.0,5.48122459637,1.0115996781,117.317099686,117.317099686
 01/21  24:00:00,19.4408708355,4.02504656106,0.0,0.0,5.48122459637,1.0115996781,98.4605391684,98.4605391684
 01/22  01:00:00,20.7584042137,5.34257993925,0.0,0.0,5.48122459637,1.0115996781,127.585019886,127.585019886
 01/22  02:00:00,19.6426344258,4.2268101513,0.0,0.0,5.48122459637,1.0115996781,110.372278671,110.372278671
 01/22  03:00:00,20.9963298116,5.58050553717,0.0,0.0,5.48122459637,1.0115996781,139.595462183,139.595462183
 01/22  04:00:00,19.7726477391,4.35682346463,0.0,0.0,5.48122459637,1.0115996781,116.943229911,116.943229911
 01/22  05:00:00,21.0698224169,5.65399814245,0.0,0.0,5.48122459637,1.0115996781,143.329858433,143.329858433
 01/22  06:00:00,19.8153769668,4.39955269231,0.0,0.0,5.48122459637,1.0115996781,119.44422099,119.44422099
 01/22  07:00:00,21.1358863058,5.72006203134,0.0,0.0,5.48122459637,1.0115996781,147.242931388,147.242931388
 01/22  08:00:00,15.4060442026,4.45171992818,0.0,0.0,5.48122459637,1.0115996781,122.755635273,122.755635273
 01/22  09:00:00,11.8307864789,5.33796220445,0.0,0.0,5.48122459637,1.0115996781,129.989729933,129.989729933
 01/22  10:00:00,9.91971327869,3.42688900423,0.0,0.0,5.48122459637,1.0115996781,72.6877213191,72.6877213191
 01/22  11:00:00,9.80411578648,3.31129151202,0.0,0.0,5.48122459637,1.0115996781,62.5585052511,62.5585052511
 01/22  12:00:00,8.33927496247,1.846450688,0.0,0.0,5.48122459637,1.0115996781,34.7465587899,34.7465587899
 01/22  13:00:00,8.39971156329,1.90688728882,0.0,0.0,5.48122459637,1.0115996781,35.7505265443,35.7505265443
 01/22  14:00:00,7.64670712645,1.15388285199,0.0,0.0,5.48122459637,1.0115996781,21.5965130182,21.5965130182
 01/22  15:00:00,7.71045649317,1.21763221871,0.0,0.0,5.48122459637,1.0115996781,22.5475008804,22.5475008804
 01/22  16:00:00,7.28534118472,0.79251691026,0.0,0.0,5.48122459637,1.0115996781,14.7527607352,14.7527607352
 01/22  17:00:00,7.77807882267,1.28525454821,0.0,0.0,5.48122459637,1.0115996781,24.076457723,24.076457723
 01/22  18:00:00,12.3352961237,1.38097184925,0.0,0.0,5.48122459637,1.0115996781,26.0617164128,26.0617164128
 01/22  19:00:00,18.0514469778,2.63562270329,0.0,0.0,5.48122459637,1.0115996781,49.9835410755,49.9835410755
 01/22  20:00:00,17.7959351117,2.38011083722,0.0,0.0,5.48122459637,1.0115996781,45.1399375476,45.1399375476
 01/22  21:00:00,18.9225464262,3.50672215169,0.0,0.0,5.48122459637,1.0115996781,66.7240799313,66.7240799313
 01/22  22:00:00,18.1843239946,2.76849972014,0.0,0.0,5.48122459637,1.0115996781,52.5800394287,52.5800394287
 01/22  23:00:00,19.3003198085,3.88449553407,0.0,0.0,5.48122459637,1.0115996781,74.0686061646,74.0686061646
 01/22  24:00:00,18.4865319872,3.07070771275,0.0,0.0,5.48122459637,1.0115996781,58.4205847043,58.4205847043
 01/23  01:00:00,19.7213038897,4.30547961523,0.0,0.0,5.48122459637,1.0115996781,82.3259838408,82.3259838408
 01/23  02:00:00,18.7177763384,3.30195206393,0.0,0.0,5.48122459637,1.0115996781,62.9183149277,62.9183149277
 01/23  03:00:00,19.9715500508,4.55572577636,0.0,0.0,5.48122459637,1.0115996781,87.2539842683,87.2539842683
 01/23  04:00:00,19.0943464216,3.67852214713,0.0,0.0,5.48122459637,1.0115996781,72.2725628843,72.2725628843
 01/23  05:00:00,20.4127976934,4.9969734189,0.0,0.0,5.48122459637,1.0115996781,102.818485434,102.818485434
 01/23  06:00:00,19.3158314592,3.90000718471,0.0,0.0,5.48122459637,1.0115996781,86.0000975535,86.0000975535
 01/23  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,149.143606067,149.143606067
 01/23  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,120.101894127,120.101894127
 01/23  09:00:00,54.6573555903,8.19598599093,0.0,0.0,38.3685721746,8.09279742479,89.6038800719,89.6038800719
 01/23  10:00:00,66.6685606523,8.23314218217,0.0,0.0,49.3310213673,9.10439710289,63.4834866807,63.4834866807
 01/23  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.2557405199,40.2557405199
 01/23  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.6181934988,25.6181934988
 01/23  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,16.230197646,16.230197646
 01/23  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.87898121875,9.87898121875
 01/23  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.73073270332,8.73073270332
 01/23  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.78398917744,6.78398917744
 01/23  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.59252585706,6.59252585706
 01/23  18:00:00,25.4209076301,0.469335128631,0.0,0.0,16.4436737891,4.04639871239,8.6453244725,8.6453244725
 01/23  19:00:00,16.9459509401,1.53012666563,0.0,0.0,5.48122459637,1.0115996781,28.3784896602,28.3784896602
 01/23  20:00:00,16.917648927,1.50182465253,0.0,0.0,5.48122459637,1.0115996781,28.2152238899,28.2152238899
 01/23  21:00:00,17.5745539609,2.15872968639,0.0,0.0,5.48122459637,1.0115996781,40.5836146988,40.5836146988
 01/23  22:00:00,17.0923873925,1.676563118,0.0,0.0,5.48122459637,1.0115996781,31.6708609937,31.6708609937
 01/23  23:00:00,17.6230716786,2.20724740418,0.0,0.0,5.48122459637,1.0115996781,41.6657075242,41.6657075242
 01/23  24:00:00,16.9827260255,1.56690175104,0.0,0.0,5.48122459637,1.0115996781,29.6742942359,29.6742942359
 01/24  01:00:00,17.3715202487,1.95569597422,0.0,0.0,5.48122459637,1.0115996781,37.0058878339,37.0058878339
 01/24  02:00:00,16.7142772122,1.29845293775,0.0,0.0,5.48122459637,1.0115996781,24.6587486084,24.6587486084
 01/24  03:00:00,17.0347655525,1.61894127799,0.0,0.0,5.48122459637,1.0115996781,30.7050604355,30.7050604355
 01/24  04:00:00,16.5956318951,1.17980762063,0.0,0.0,5.48122459637,1.0115996781,22.4745184444,22.4745184444
 01/24  05:00:00,16.9756543902,1.55983011578,0.0,0.0,5.48122459637,1.0115996781,29.649589885,29.649589885
 01/24  06:00:00,16.5358824557,1.1200581812,0.0,0.0,5.48122459637,1.0115996781,21.3877389688,21.3877389688
 01/24  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,38.6331048788,38.6331048788
 01/24  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,26.3076734101,26.3076734101
 01/24  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,21.2935175298,21.2935175298
 01/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.9625917527,20.9625917527
 01/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,17.5171957871,17.5171957871
 01/24  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.61137942658,9.61137942658
 01/24  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.03131889489,7.03131889489
 01/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.08121199459,6.08121199459
 01/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.13944974583,4.13944974583
 01/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.86667962936,2.86667962936
 01/24  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.18055494025,3.18055494025
 01/24  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/24  19:00:00,16.351515067,0.935690792551,0.0,0.0,5.48122459637,1.0115996781,17.1860078082,17.1860078082
 01/24  20:00:00,17.191618756,1.77579448156,0.0,0.0,5.48122459637,1.0115996781,33.2639008218,33.2639008218
 01/24  21:00:00,17.5630718898,2.14724761534,0.0,0.0,5.48122459637,1.0115996781,40.4682509993,40.4682509993
 01/24  22:00:00,18.1961610475,2.78033677305,0.0,0.0,5.48122459637,1.0115996781,52.5566184174,52.5566184174
 01/24  23:00:00,18.2344982321,2.81867395762,0.0,0.0,5.48122459637,1.0115996781,53.4856843715,53.4856843715
 01/24  24:00:00,18.8303661341,3.4145418596,0.0,0.0,5.48122459637,1.0115996781,64.8011071767,64.8011071767
 01/25  01:00:00,18.6737489483,3.25792467386,0.0,0.0,5.48122459637,1.0115996781,62.1031474915,62.1031474915
 01/25  02:00:00,19.2584532635,3.84262898899,0.0,0.0,5.48122459637,1.0115996781,73.1014108266,73.1014108266
 01/25  03:00:00,19.0155760355,3.59975176103,0.0,0.0,5.48122459637,1.0115996781,68.8593603705,68.8593603705
 01/25  04:00:00,19.692886567,4.27706229257,0.0,0.0,5.48122459637,1.0115996781,81.5388132902,81.5388132902
 01/25  05:00:00,19.3338421634,3.91801788889,0.0,0.0,5.48122459637,1.0115996781,75.2045387006,75.2045387006
 01/25  06:00:00,19.950845669,4.53502139453,0.0,0.0,5.48122459637,1.0115996781,86.5659423952,86.5659423952
 01/25  07:00:00,23.5919217874,8.17609751289,0.0,0.0,5.48122459637,1.0115996781,118.500208529,118.500208529
 01/25  08:00:00,39.6155338828,8.17113710687,0.0,0.0,21.9248983855,5.05799839049,108.418985202,108.418985202
 01/25  09:00:00,54.6697097514,8.20834015205,0.0,0.0,38.3685721746,8.09279742479,91.8418822407,91.8418822407
 01/25  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,69.3360501748,69.3360501748
 01/25  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,49.286404314,49.286404314
 01/25  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,32.474220814,32.474220814
 01/25  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,23.7684218375,23.7684218375
 01/25  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,14.6289702165,14.6289702165
 01/25  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.92851763656,7.92851763656
 01/25  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.50293796593,5.50293796593
 01/25  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.94544947293,6.94544947293
 01/25  18:00:00,25.9502289575,0.998656456039,0.0,0.0,16.4436737891,4.04639871239,18.2572034164,18.2572034164
 01/25  19:00:00,17.4736222057,2.05779793123,0.0,0.0,5.48122459637,1.0115996781,37.9305968868,37.9305968868
 01/25  20:00:00,18.0203078908,2.60448361637,0.0,0.0,5.48122459637,1.0115996781,49.229894102,49.229894102
 01/25  21:00:00,18.6155439452,3.19971967078,0.0,0.0,5.48122459637,1.0115996781,59.7664884143,59.7664884143
 01/25  22:00:00,18.6667256292,3.25090135473,0.0,0.0,5.48122459637,1.0115996781,62.0255356188,62.0255356188
 01/25  23:00:00,19.1177712209,3.70194694645,0.0,0.0,5.48122459637,1.0115996781,69.4269621901,69.4269621901
 01/25  24:00:00,19.0267667741,3.61094249965,0.0,0.0,5.48122459637,1.0115996781,69.2650256817,69.2650256817
 01/26  01:00:00,19.4789468949,4.0631226204,0.0,0.0,5.48122459637,1.0115996781,76.4191981074,76.4191981074
 01/26  02:00:00,19.3550556265,3.93923135202,0.0,0.0,5.48122459637,1.0115996781,75.8999382112,75.8999382112
 01/26  03:00:00,19.8141324396,4.39830816509,0.0,0.0,5.48122459637,1.0115996781,82.9265521694,82.9265521694
 01/26  04:00:00,19.6189881525,4.20316387806,0.0,0.0,5.48122459637,1.0115996781,81.2093790463,81.2093790463
 01/26  05:00:00,20.0900601992,4.67423592476,0.0,0.0,5.48122459637,1.0115996781,92.7333240991,92.7333240991
 01/26  06:00:00,19.7850492202,4.36922494572,0.0,0.0,5.48122459637,1.0115996781,92.8807927577,92.8807927577
 01/26  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,136.352535526,136.352535526
 01/26  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,110.651376174,110.651376174
 01/26  09:00:00,54.6325067062,8.17113710687,0.0,0.0,38.3685721746,8.09279742479,89.4631983307,89.4631983307
 01/26  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,73.5068916867,73.5068916867
 01/26  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,60.4966969201,60.4966969201
 01/26  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,48.5984061634,48.5984061634
 01/26  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,38.5991876997,38.5991876997
 01/26  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,28.067257034,28.067257034
 01/26  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.0745245669,20.0745245669
 01/26  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,13.6525294112,13.6525294112
 01/26  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,16.8817759703,16.8817759703
 01/26  18:00:00,24.6520851149,1.18767928012,0.0,0.0,16.4436737891,4.04639871239,21.755572742,21.755572742
 01/26  19:00:00,17.2687041629,1.85287988846,0.0,0.0,5.48122459637,1.0115996781,34.4854687746,34.4854687746
 01/26  20:00:00,17.3502779833,1.93445370881,0.0,0.0,5.48122459637,1.0115996781,36.4845339141,36.4845339141
 01/26  21:00:00,17.251535167,1.83571089257,0.0,0.0,5.48122459637,1.0115996781,34.3086355515,34.3086355515
 01/26  22:00:00,16.749865669,1.33404139457,0.0,0.0,5.48122459637,1.0115996781,25.121858929,25.121858929
 01/26  23:00:00,16.5878791598,1.17205488534,0.0,0.0,5.48122459637,1.0115996781,21.9163594207,21.9163594207
 01/26  24:00:00,16.3846934938,0.968869219385,0.0,0.0,5.48122459637,1.0115996781,18.35232445,18.35232445
 01/27  01:00:00,16.3866178226,0.970793548093,0.0,0.0,5.48122459637,1.0115996781,18.284472852,18.284472852
 01/27  02:00:00,16.6978019018,1.28197762736,0.0,0.0,5.48122459637,1.0115996781,24.5049614908,24.5049614908
 01/27  03:00:00,17.2984543685,1.88263009408,0.0,0.0,5.48122459637,1.0115996781,35.6952490462,35.6952490462
 01/27  04:00:00,17.4044049541,1.98858067959,0.0,0.0,5.48122459637,1.0115996781,38.214153455,38.214153455
 01/27  05:00:00,17.5759857508,2.16016147636,0.0,0.0,5.48122459637,1.0115996781,41.0541265983,41.0541265983
 01/27  06:00:00,17.4633665832,2.04754230872,0.0,0.0,5.48122459637,1.0115996781,39.4266417872,39.4266417872
 01/27  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,58.1676477313,58.1676477313
 01/27  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,41.4010208035,41.4010208035
 01/27  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,27.6947396742,27.6947396742
 01/27  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.1241944269,18.1241944269
 01/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.2863495601,9.2863495601
 01/27  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.63788643646,6.63788643646
 01/27  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.59173106204,5.59173106204
 01/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.19658738674,4.19658738674
 01/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.63925521935,3.63925521935
 01/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.08736817881,4.08736817881
 01/27  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.4549423368,5.4549423368
 01/27  18:00:00,24.0305841921,0.566178357247,0.0,0.0,16.4436737891,4.04639871239,10.3731200648,10.3731200648
 01/27  19:00:00,17.2477089073,1.8318846328,0.0,0.0,5.48122459637,1.0115996781,33.900149781,33.900149781
 01/27  20:00:00,17.3401400192,1.92431574472,0.0,0.0,5.48122459637,1.0115996781,36.1370811007,36.1370811007
 01/27  21:00:00,18.4784663265,3.06264205201,0.0,0.0,5.48122459637,1.0115996781,57.6154884402,57.6154884402
 01/27  22:00:00,17.9756533386,2.55982906411,0.0,0.0,5.48122459637,1.0115996781,48.3700577153,48.3700577153
 01/27  23:00:00,19.0881322619,3.67230798748,0.0,0.0,5.48122459637,1.0115996781,69.4500457597,69.4500457597
 01/27  24:00:00,18.3695316707,2.95370739628,0.0,0.0,5.48122459637,1.0115996781,56.0176679835,56.0176679835
 01/28  01:00:00,19.5174647091,4.10164043467,0.0,0.0,5.48122459637,1.0115996781,77.8670215072,77.8670215072
 01/28  02:00:00,18.6901590754,3.27433480097,0.0,0.0,5.48122459637,1.0115996781,62.2587439632,62.2587439632
 01/28  03:00:00,19.9700040226,4.55417974811,0.0,0.0,5.48122459637,1.0115996781,86.7541114392,86.7541114392
 01/28  04:00:00,19.0578600144,3.64203573991,0.0,0.0,5.48122459637,1.0115996781,69.4059198433,69.4059198433
 01/28  05:00:00,20.3997897857,4.98396551127,0.0,0.0,5.48122459637,1.0115996781,95.267085702,95.267085702
 01/28  06:00:00,19.4142858025,3.99846152806,0.0,0.0,5.48122459637,1.0115996781,77.530373443,77.530373443
 01/28  07:00:00,20.9033166003,5.48749232587,0.0,0.0,5.48122459637,1.0115996781,116.183494432,116.183494432
 01/28  08:00:00,19.2745546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,151.843860175,151.843860175
 01/28  09:00:00,15.8246543638,8.32023041122,0.0,0.0,5.48122459637,2.0231993562,124.424506201,124.424506201
 01/28  10:00:00,25.3724748505,8.17113710687,0.0,0.0,13.1549390313,4.04639871239,85.6883557137,85.6883557137
 01/28  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,64.4908330797,64.4908330797
 01/28  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,49.179391649,49.179391649
 01/28  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,39.7440813209,39.7440813209
 01/28  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,31.7338835477,31.7338835477
 01/28  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,27.3333421049,27.3333421049
 01/28  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,26.5984528198,26.5984528198
 01/28  17:00:00,7.60636868425,1.11354440979,0.0,0.0,5.48122459637,1.0115996781,20.2915937813,20.2915937813
 01/28  18:00:00,11.2215233709,1.75436576306,0.0,0.0,5.48122459637,1.0115996781,32.3454044501,32.3454044501
 01/28  19:00:00,17.8274417378,2.41161746331,0.0,0.0,5.48122459637,1.0115996781,45.3452090149,45.3452090149
 01/28  20:00:00,18.5971667247,3.18134245026,0.0,0.0,5.48122459637,1.0115996781,59.7099419016,59.7099419016
 01/28  21:00:00,18.627168472,3.21134419757,0.0,0.0,5.48122459637,1.0115996781,60.9171590555,60.9171590555
 01/28  22:00:00,19.2248821229,3.80905784843,0.0,0.0,5.48122459637,1.0115996781,71.8173457474,71.8173457474
 01/28  23:00:00,18.9949707823,3.57914650779,0.0,0.0,5.48122459637,1.0115996781,68.2191612435,68.2191612435
 01/28  24:00:00,19.5414190981,4.12559482365,0.0,0.0,5.48122459637,1.0115996781,78.0111660205,78.0111660205
 01/29  01:00:00,19.202434856,3.78661058156,0.0,0.0,5.48122459637,1.0115996781,72.3884708634,72.3884708634
 01/29  02:00:00,19.685855976,4.27003170157,0.0,0.0,5.48122459637,1.0115996781,80.8749592346,80.8749592346
 01/29  03:00:00,19.3769459637,3.96112168921,0.0,0.0,5.48122459637,1.0115996781,75.4356455803,75.4356455803
 01/29  04:00:00,19.876031558,4.46020728353,0.0,0.0,5.48122459637,1.0115996781,85.36155552,85.36155552
 01/29  05:00:00,19.3958846901,3.98006041566,0.0,0.0,5.48122459637,1.0115996781,77.8919512086,77.8919512086
 01/29  06:00:00,19.8392601006,4.42343582616,0.0,0.0,5.48122459637,1.0115996781,86.4447146924,86.4447146924
 01/29  07:00:00,19.3619216166,3.94609734215,0.0,0.0,5.48122459637,1.0115996781,78.4356700185,78.4356700185
 01/29  08:00:00,15.3001019553,4.34577768085,0.0,0.0,5.48122459637,1.0115996781,84.8766559446,84.8766559446
 01/29  09:00:00,10.2877743742,3.79495009976,0.0,0.0,5.48122459637,1.0115996781,73.9124137144,73.9124137144
 01/29  10:00:00,10.4556074307,3.96278315621,0.0,0.0,5.48122459637,1.0115996781,74.249418002,74.249418002
 01/29  11:00:00,9.65407337437,3.16124909991,0.0,0.0,5.48122459637,1.0115996781,60.4128627101,60.4128627101
 01/29  12:00:00,9.66647312631,3.17364885185,0.0,0.0,5.48122459637,1.0115996781,60.3614422882,60.3614422882
 01/29  13:00:00,8.99618386226,2.5033595878,0.0,0.0,5.48122459637,1.0115996781,47.7352215379,47.7352215379
 01/29  14:00:00,8.90782291494,2.41499864048,0.0,0.0,5.48122459637,1.0115996781,45.9979951368,45.9979951368
 01/29  15:00:00,8.61797757934,2.12515330488,0.0,0.0,5.48122459637,1.0115996781,40.5966586185,40.5966586185
 01/29  16:00:00,8.87926086063,2.38643658617,0.0,0.0,5.48122459637,1.0115996781,45.5368260005,45.5368260005
 01/29  17:00:00,8.87949783272,2.38667355826,0.0,0.0,5.48122459637,1.0115996781,45.7007457654,45.7007457654
 01/29  18:00:00,12.3602948953,2.89313728752,0.0,0.0,5.48122459637,1.0115996781,55.1789029184,55.1789029184
 01/29  19:00:00,18.3193324132,2.90350813873,0.0,0.0,5.48122459637,1.0115996781,55.6050337202,55.6050337202
 01/29  20:00:00,18.7816883472,3.36586407269,0.0,0.0,5.48122459637,1.0115996781,64.1449800894,64.1449800894
 01/29  21:00:00,18.5619660165,3.14614174208,0.0,0.0,5.48122459637,1.0115996781,60.2747585279,60.2747585279
 01/29  22:00:00,18.9334257715,3.51760149708,0.0,0.0,5.48122459637,1.0115996781,67.0107660793,67.0107660793
 01/29  23:00:00,18.6221480485,3.20632377404,0.0,0.0,5.48122459637,1.0115996781,61.4499719967,61.4499719967
 01/29  24:00:00,19.0078000471,3.59197577262,0.0,0.0,5.48122459637,1.0115996781,68.4569127221,68.4569127221
 01/30  01:00:00,18.6755918984,3.25976762391,0.0,0.0,5.48122459637,1.0115996781,62.5115536045,62.5115536045
 01/30  02:00:00,19.0750428893,3.65921861483,0.0,0.0,5.48122459637,1.0115996781,69.7758784368,69.7758784368
 01/30  03:00:00,18.8457551555,3.42993088099,0.0,0.0,5.48122459637,1.0115996781,65.8884165586,65.8884165586
 01/30  04:00:00,19.1685897629,3.75276548841,0.0,0.0,5.48122459637,1.0115996781,71.6210149483,71.6210149483
 01/30  05:00:00,18.7034079445,3.28758367,0.0,0.0,5.48122459637,1.0115996781,63.1275408823,63.1275408823
 01/30  06:00:00,19.0668898137,3.65106553924,0.0,0.0,5.48122459637,1.0115996781,69.6708048311,69.6708048311
 01/30  07:00:00,23.6489664566,8.23314218217,0.0,0.0,5.48122459637,1.0115996781,94.9495412784,94.9495412784
 01/30  08:00:00,38.1903722915,8.23314218217,0.0,0.0,21.9248983855,5.05799839049,83.261948018,83.261948018
 01/30  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,71.9900975497,71.9900975497
 01/30  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,60.7827144296,60.7827144296
 01/30  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,53.850848316,53.850848316
 01/30  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,48.6476090221,48.6476090221
 01/30  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,45.6432669472,45.6432669472
 01/30  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.9335652248,40.9335652248
 01/30  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,39.7401764829,39.7401764829
 01/30  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,39.4837269551,39.4837269551
 01/30  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.1995433491,40.1995433491
 01/30  18:00:00,25.4021085405,1.93770270568,0.0,0.0,16.4436737891,4.04639871239,35.8987930746,35.8987930746
 01/30  19:00:00,17.3985629645,1.98273869002,0.0,0.0,5.48122459637,1.0115996781,37.2635645614,37.2635645614
 01/30  20:00:00,18.2605889096,2.84476463514,0.0,0.0,5.48122459637,1.0115996781,53.8495028337,53.8495028337
 01/30  21:00:00,17.5943534514,2.17852917692,0.0,0.0,5.48122459637,1.0115996781,41.2242411639,41.2242411639
 01/30  22:00:00,18.4530267105,3.03720243599,0.0,0.0,5.48122459637,1.0115996781,57.7313104364,57.7313104364
 01/30  23:00:00,17.7384338327,2.3226095582,0.0,0.0,5.48122459637,1.0115996781,44.0944834053,44.0944834053
 01/30  24:00:00,18.5792933301,3.1634690556,0.0,0.0,5.48122459637,1.0115996781,60.2647534958,60.2647534958
 01/31  01:00:00,17.8049251066,2.38910083217,0.0,0.0,5.48122459637,1.0115996781,45.4317508365,45.4317508365
 01/31  02:00:00,18.6492002755,3.23337600102,0.0,0.0,5.48122459637,1.0115996781,61.6824519996,61.6824519996
 01/31  03:00:00,17.790393423,2.37456914856,0.0,0.0,5.48122459637,1.0115996781,45.2050991178,45.2050991178
 01/31  04:00:00,18.5392695771,3.12344530268,0.0,0.0,5.48122459637,1.0115996781,59.6524960862,59.6524960862
 01/31  05:00:00,17.7571295477,2.34130527323,0.0,0.0,5.48122459637,1.0115996781,44.6499232799,44.6499232799
 01/31  06:00:00,18.5045998445,3.08877557,0.0,0.0,5.48122459637,1.0115996781,59.0709472984,59.0709472984
 01/31  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,73.39383225,73.39383225
 01/31  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,60.9825707124,60.9825707124
 01/31  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,51.2138177676,51.2138177676
 01/31  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,42.4421933612,42.4421933612
 01/31  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,29.2561875644,29.2561875644
 01/31  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.4341442825,21.4341442825
 01/31  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,19.5669354972,19.5669354972
 01/31  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,17.2466611009,17.2466611009
 01/31  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.1077978205,19.1077978205
 01/31  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.0387991741,22.0387991741
 01/31  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.2722614804,26.2722614804
 01/31  18:00:00,24.9655235029,1.50111766808,0.0,0.0,16.4436737891,4.04639871239,27.599713791,27.599713791
 01/31  19:00:00,17.2907309262,1.87490665178,0.0,0.0,5.48122459637,1.0115996781,35.4006937958,35.4006937958
 01/31  20:00:00,18.3485359014,2.93271162691,0.0,0.0,5.48122459637,1.0115996781,55.0808833306,55.0808833306
 01/31  21:00:00,17.9255696213,2.50974534682,0.0,0.0,5.48122459637,1.0115996781,47.8348525639,47.8348525639
 01/31  22:00:00,18.8190836199,3.40325934547,0.0,0.0,5.48122459637,1.0115996781,64.1600652515,64.1600652515
 01/31  23:00:00,18.1502940906,2.73446981615,0.0,0.0,5.48122459637,1.0115996781,52.256457639,52.256457639
 01/31  24:00:00,19.0329020035,3.617077729,0.0,0.0,5.48122459637,1.0115996781,68.3186781406,68.3186781406
 02/01  01:00:00,18.323188095,2.90736382049,0.0,0.0,5.48122459637,1.0115996781,55.6799620516,55.6799620516
 02/01  02:00:00,19.2454229456,3.82959867116,0.0,0.0,5.48122459637,1.0115996781,72.4860679572,72.4860679572
 02/01  03:00:00,18.4877691536,3.07194487911,0.0,0.0,5.48122459637,1.0115996781,58.9665932246,58.9665932246
 02/01  04:00:00,19.4353983087,4.01957403421,0.0,0.0,5.48122459637,1.0115996781,76.2514929422,76.2514929422
 02/01  05:00:00,18.6699594207,3.25413514622,0.0,0.0,5.48122459637,1.0115996781,62.5954037992,62.5954037992
 02/01  06:00:00,19.7322083529,4.31638407848,0.0,0.0,5.48122459637,1.0115996781,82.1007339662,82.1007339662
 02/01  07:00:00,23.5944019904,8.17857771591,0.0,0.0,5.48122459637,1.0115996781,108.137432175,108.137432175
 02/01  08:00:00,38.1283672162,8.17113710687,0.0,0.0,21.9248983855,5.05799839049,98.5334111558,98.5334111558
 02/01  09:00:00,54.6945117815,8.23314218217,0.0,0.0,38.3685721746,8.09279742479,84.2226047031,84.2226047031
 02/01  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,65.0476912769,65.0476912769
 02/01  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,49.148969718,49.148969718
 02/01  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.7576939642,35.7576939642
 02/01  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,31.0498110119,31.0498110119
 02/01  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,23.8291311199,23.8291311199
 02/01  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,17.9866299062,17.9866299062
 02/01  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.2249274782,15.2249274782
 02/01  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,17.2834016634,17.2834016634
 02/01  18:00:00,24.7949070193,1.33050118446,0.0,0.0,16.4436737891,4.04639871239,24.3026977127,24.3026977127
 02/01  19:00:00,17.2635272235,1.84770294906,0.0,0.0,5.48122459637,1.0115996781,34.4743666304,34.4743666304
 02/01  20:00:00,18.559460551,3.14363627651,0.0,0.0,5.48122459637,1.0115996781,59.0026781811,59.0026781811
 02/01  21:00:00,18.1381841698,2.72235989532,0.0,0.0,5.48122459637,1.0115996781,51.370730742,51.370730742
 02/01  22:00:00,19.4580019658,4.04217769137,0.0,0.0,5.48122459637,1.0115996781,76.4812657197,76.4812657197
 02/01  23:00:00,18.7475321798,3.33170790529,0.0,0.0,5.48122459637,1.0115996781,63.221971326,63.221971326
 02/01  24:00:00,20.0019025004,4.58607822593,0.0,0.0,5.48122459637,1.0115996781,87.2242073329,87.2242073329
 02/02  01:00:00,19.0092547324,3.5934304579,0.0,0.0,5.48122459637,1.0115996781,68.3654994352,68.3654994352
 02/02  02:00:00,20.2738657104,4.85804143595,0.0,0.0,5.48122459637,1.0115996781,92.5073356735,92.5073356735
 02/02  03:00:00,19.2051524445,3.78932817002,0.0,0.0,5.48122459637,1.0115996781,73.6588302772,73.6588302772
 02/02  04:00:00,20.3613831517,4.94555887722,0.0,0.0,5.48122459637,1.0115996781,97.7015990681,97.7015990681
 02/02  05:00:00,19.280214851,3.8643905765,0.0,0.0,5.48122459637,1.0115996781,80.748441342,80.748441342
 02/02  06:00:00,20.6130314342,5.19720715969,0.0,0.0,5.48122459637,1.0115996781,111.947970162,111.947970162
 02/02  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,143.593844135,143.593844135
 02/02  08:00:00,38.2774605205,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,123.291660131,123.291660131
 02/02  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,101.588899837,101.588899837
 02/02  10:00:00,66.6065555771,8.17113710687,0.0,0.0,49.3310213673,9.10439710289,89.2602872181,89.2602872181
 02/02  11:00:00,66.6313576072,8.19593913699,0.0,0.0,49.3310213673,9.10439710289,81.788117881,81.788117881
 02/02  12:00:00,66.6685606523,8.23314218217,0.0,0.0,49.3310213673,9.10439710289,69.9165984716,69.9165984716
 02/02  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,55.8867750625,55.8867750625
 02/02  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.269547386,40.269547386
 02/02  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.6605840881,30.6605840881
 02/02  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.5632387972,26.5632387972
 02/02  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,27.7690975195,27.7690975195
 02/02  18:00:00,25.2033732836,1.7389674488,0.0,0.0,16.4436737891,4.04639871239,31.7303718161,31.7303718161
 02/02  19:00:00,17.6776030388,2.26177876438,0.0,0.0,5.48122459637,1.0115996781,42.4439896794,42.4439896794
 02/02  20:00:00,19.0237078637,3.60788358919,0.0,0.0,5.48122459637,1.0115996781,67.630705821,67.630705821
 02/02  21:00:00,18.5576563356,3.14183206116,0.0,0.0,5.48122459637,1.0115996781,59.7876248836,59.7876248836
 02/02  22:00:00,19.7554655752,4.33964130072,0.0,0.0,5.48122459637,1.0115996781,81.9765072355,81.9765072355
 02/02  23:00:00,18.9990656662,3.58324139177,0.0,0.0,5.48122459637,1.0115996781,68.5645481993,68.5645481993
 02/02  24:00:00,20.3179813198,4.90215704534,0.0,0.0,5.48122459637,1.0115996781,97.3723079291,97.3723079291
 02/03  01:00:00,19.464298447,4.04847417254,0.0,0.0,5.48122459637,1.0115996781,89.8171262255,89.8171262255
 02/03  02:00:00,20.627692705,5.21186843054,0.0,0.0,5.48122459637,1.0115996781,115.083079521,115.083079521
 02/03  03:00:00,19.5653125023,4.14948822788,0.0,0.0,5.48122459637,1.0115996781,96.8922034024,96.8922034024
 02/03  04:00:00,20.6320395988,5.21621532431,0.0,0.0,5.48122459637,1.0115996781,117.426933826,117.426933826
 02/03  05:00:00,19.5966306108,4.18080633638,0.0,0.0,5.48122459637,1.0115996781,100.573761945,100.573761945
 02/03  06:00:00,20.758450293,5.34262601852,0.0,0.0,5.48122459637,1.0115996781,125.06030641,125.06030641
 02/03  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,155.573660281,155.573660281
 02/03  08:00:00,38.2774605205,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,134.761740252,134.761740252
 02/03  09:00:00,54.7567511265,8.29538152717,0.0,0.0,38.3685721746,8.09279742479,99.8519107078,99.8519107078
 02/03  10:00:00,66.6313576072,8.19593913699,0.0,0.0,49.3310213673,9.10439710289,72.7678239729,72.7678239729
 02/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,50.1818823604,50.1818823604
 02/03  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.8128467812,30.8128467812
 02/03  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,20.9686633315,20.9686633315
 02/03  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,11.1821411331,11.1821411331
 02/03  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.95098723833,5.95098723833
 02/03  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.99844034552,4.99844034552
 02/03  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.35176554045,5.35176554045
 02/03  18:00:00,23.9717806166,0.507374781821,0.0,0.0,16.4436737891,4.04639871239,9.31066725646,9.31066725646
 02/03  19:00:00,17.0338382589,1.61801398447,0.0,0.0,5.48122459637,1.0115996781,29.7706343344,29.7706343344
 02/03  20:00:00,17.0921678783,1.67634360387,0.0,0.0,5.48122459637,1.0115996781,31.2091995924,31.2091995924
 02/03  21:00:00,18.107907117,2.69208284258,0.0,0.0,5.48122459637,1.0115996781,50.5038719828,50.5038719828
 02/03  22:00:00,17.6153192147,2.19949494024,0.0,0.0,5.48122459637,1.0115996781,41.279181925,41.279181925
 02/03  23:00:00,18.584632043,3.16880776854,0.0,0.0,5.48122459637,1.0115996781,59.7753298337,59.7753298337
 02/03  24:00:00,18.0167544664,2.60093019196,0.0,0.0,5.48122459637,1.0115996781,49.0589523652,49.0589523652
 02/04  01:00:00,19.2885282316,3.87270395713,0.0,0.0,5.48122459637,1.0115996781,73.508151592,73.508151592
 02/04  02:00:00,18.5644149768,3.14859070231,0.0,0.0,5.48122459637,1.0115996781,59.6881248627,59.6881248627
 02/04  03:00:00,19.8462413052,4.4304170307,0.0,0.0,5.48122459637,1.0115996781,84.4954974056,84.4954974056
 02/04  04:00:00,18.9142599613,3.4984356868,0.0,0.0,5.48122459637,1.0115996781,66.5163782686,66.5163782686
 02/04  05:00:00,20.258165086,4.84234081154,0.0,0.0,5.48122459637,1.0115996781,92.834151629,92.834151629
 02/04  06:00:00,19.2790353736,3.86321109911,0.0,0.0,5.48122459637,1.0115996781,77.5162368415,77.5162368415
 02/04  07:00:00,20.5823642602,5.16653998576,0.0,0.0,5.48122459637,1.0115996781,108.515219229,108.515219229
 02/04  08:00:00,17.787388019,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,132.765478772,132.765478772
 02/04  09:00:00,15.8246543638,8.32023041122,0.0,0.0,5.48122459637,2.0231993562,108.728854443,108.728854443
 02/04  10:00:00,25.3972768807,8.19593913699,0.0,0.0,13.1549390313,4.04639871239,75.8420580555,75.8420580555
 02/04  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,47.2176976028,47.2176976028
 02/04  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,28.4231601717,28.4231601717
 02/04  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,21.2248351777,21.2248351777
 02/04  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,13.9848783115,13.9848783115
 02/04  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.4905005045,10.4905005045
 02/04  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.912305956,11.912305956
 02/04  17:00:00,6.96515008644,0.47232581198,0.0,0.0,5.48122459637,1.0115996781,8.62191511438,8.62191511438
 02/04  18:00:00,10.4690348737,1.00187726589,0.0,0.0,5.48122459637,1.0115996781,18.3202736629,18.3202736629
 02/04  19:00:00,16.5312181753,1.11539390083,0.0,0.0,5.48122459637,1.0115996781,20.9042705968,20.9042705968
 02/04  20:00:00,17.1862463306,1.77042205612,0.0,0.0,5.48122459637,1.0115996781,32.9646029542,32.9646029542
 02/04  21:00:00,16.9297920435,1.51396776908,0.0,0.0,5.48122459637,1.0115996781,28.6364460002,28.6364460002
 02/04  22:00:00,17.576162633,2.16033835849,0.0,0.0,5.48122459637,1.0115996781,40.3928536926,40.3928536926
 02/04  23:00:00,17.1684587509,1.75263447644,0.0,0.0,5.48122459637,1.0115996781,33.2778682648,33.2778682648
 02/04  24:00:00,17.6795078664,2.26368359189,0.0,0.0,5.48122459637,1.0115996781,42.4180578589,42.4180578589
 02/05  01:00:00,17.1468476002,1.73102332575,0.0,0.0,5.48122459637,1.0115996781,32.9558652524,32.9558652524
 02/05  02:00:00,17.6958538125,2.28002953808,0.0,0.0,5.48122459637,1.0115996781,42.8195923294,42.8195923294
 02/05  03:00:00,17.2257206054,1.80989633095,0.0,0.0,5.48122459637,1.0115996781,34.5671722214,34.5671722214
 02/05  04:00:00,17.8437483703,2.42792409579,0.0,0.0,5.48122459637,1.0115996781,45.6899147331,45.6899147331
 02/05  05:00:00,17.3642671814,1.94844290691,0.0,0.0,5.48122459637,1.0115996781,37.294855419,37.294855419
 02/05  06:00:00,18.0411212352,2.62529696075,0.0,0.0,5.48122459637,1.0115996781,49.482721595,49.482721595
 02/05  07:00:00,17.6042301961,2.18840592168,0.0,0.0,5.48122459637,1.0115996781,41.9571858798,41.9571858798
 02/05  08:00:00,12.3997186953,2.93256108755,0.0,0.0,5.48122459637,1.0115996781,55.4217126835,55.4217126835
 02/05  09:00:00,8.7741076135,2.28128333903,0.0,0.0,5.48122459637,1.0115996781,43.8420085055,43.8420085055
 02/05  10:00:00,9.2536930845,2.76086881004,0.0,0.0,5.48122459637,1.0115996781,52.2663501693,52.2663501693
 02/05  11:00:00,8.70592901852,2.21310474405,0.0,0.0,5.48122459637,1.0115996781,42.6173081934,42.6173081934
 02/05  12:00:00,9.11440879259,2.62158451813,0.0,0.0,5.48122459637,1.0115996781,49.6958267762,49.6958267762
 02/05  13:00:00,8.18860817441,1.69578389994,0.0,0.0,5.48122459637,1.0115996781,32.7643074559,32.7643074559
 02/05  14:00:00,8.42319646783,1.93037219337,0.0,0.0,5.48122459637,1.0115996781,36.7055741136,36.7055741136
 02/05  15:00:00,7.92447627488,1.43165200041,0.0,0.0,5.48122459637,1.0115996781,27.795743563,27.795743563
 02/05  16:00:00,8.26976533811,1.77694106365,0.0,0.0,5.48122459637,1.0115996781,33.8569933073,33.8569933073
 02/05  17:00:00,7.84061102531,1.34778675085,0.0,0.0,5.48122459637,1.0115996781,26.2155952097,26.2155952097
 02/05  18:00:00,9.71135151449,1.73136057335,0.0,0.0,5.48122459637,1.0115996781,33.0072202724,33.0072202724
 02/05  19:00:00,16.8135047653,1.39768049086,0.0,0.0,5.48122459637,1.0115996781,27.1640438686,27.1640438686
 02/05  20:00:00,17.2116422498,1.79581797538,0.0,0.0,5.48122459637,1.0115996781,34.2302012399,34.2302012399
 02/05  21:00:00,16.8287847382,1.4129604637,0.0,0.0,5.48122459637,1.0115996781,27.4465072436,27.4465072436
 02/05  22:00:00,17.2532008241,1.8373765496,0.0,0.0,5.48122459637,1.0115996781,35.0234598905,35.0234598905
 02/05  23:00:00,16.891127608,1.47530333357,0.0,0.0,5.48122459637,1.0115996781,28.6539101444,28.6539101444
 02/05  24:00:00,17.4329838087,2.01715953423,0.0,0.0,5.48122459637,1.0115996781,38.4370079688,38.4370079688
 02/06  01:00:00,17.1852199837,1.76939570927,0.0,0.0,5.48122459637,1.0115996781,34.317600292,34.317600292
 02/06  02:00:00,17.8813571764,2.46553290191,0.0,0.0,5.48122459637,1.0115996781,46.970246166,46.970246166
 02/06  03:00:00,17.4434215596,2.0275972851,0.0,0.0,5.48122459637,1.0115996781,39.2763925044,39.2763925044
 02/06  04:00:00,18.1679351818,2.75211090731,0.0,0.0,5.48122459637,1.0115996781,52.3812265917,52.3812265917
 02/06  05:00:00,17.7342588516,2.31843457717,0.0,0.0,5.48122459637,1.0115996781,44.8428834861,44.8428834861
 02/06  06:00:00,18.6806204829,3.26479620844,0.0,0.0,5.48122459637,1.0115996781,62.1393615081,62.1393615081
 02/06  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,87.2003443067,87.2003443067
 02/06  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,78.0292405897,78.0292405897
 02/06  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,61.6902612803,61.6902612803
 02/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,41.7451754673,41.7451754673
 02/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,23.3570387689,23.3570387689
 02/06  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.7013057443,10.7013057443
 02/06  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,8.05883389176,8.05883389176
 02/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.93497235801,5.93497235801
 02/06  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.12245461865,5.12245461865
 02/06  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.04451539466,6.04451539466
 02/06  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.36745709701,7.36745709701
 02/06  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/06  19:00:00,16.0766534642,0.660829189738,0.0,0.0,5.48122459637,1.0115996781,12.2433623586,12.2433623586
 02/06  20:00:00,16.3943361432,0.97851186869,0.0,0.0,5.48122459637,1.0115996781,18.2115930686,18.2115930686
 02/06  21:00:00,16.6090514391,1.19322716463,0.0,0.0,5.48122459637,1.0115996781,22.6245538042,22.6245538042
 02/06  22:00:00,16.9270012464,1.51117697197,0.0,0.0,5.48122459637,1.0115996781,28.3819755151,28.3819755151
