Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  23:00:00,17.0019646695,1.58614039506,0.0,0.0,5.48122459637,1.0115996781,30.251839011,30.251839011
 02/06  24:00:00,17.2221206029,1.80629632843,0.0,0.0,5.48122459637,1.0115996781,34.0230390422,34.0230390422
 02/07  01:00:00,17.2869900887,1.87116581427,0.0,0.0,5.48122459637,1.0115996781,35.8091568394,35.8091568394
 02/07  02:00:00,17.6352332543,2.21940897979,0.0,0.0,5.48122459637,1.0115996781,41.8844817887,41.8844817887
 02/07  03:00:00,17.7707722689,2.35494799446,0.0,0.0,5.48122459637,1.0115996781,45.213453012,45.213453012
 02/07  04:00:00,18.1365940004,2.72076972595,0.0,0.0,5.48122459637,1.0115996781,51.4280137998,51.4280137998
 02/07  05:00:00,18.2199122717,2.80408799725,0.0,0.0,5.48122459637,1.0115996781,54.0012432801,54.0012432801
 02/07  06:00:00,18.6741986645,3.25837439004,0.0,0.0,5.48122459637,1.0115996781,61.6883956979,61.6883956979
 02/07  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,93.2575132522,93.2575132522
 02/07  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,86.7432114082,86.7432114082
 02/07  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,67.5500043968,67.5500043968
 02/07  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.0905004677,38.0905004677
 02/07  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,14.2723663325,14.2723663325
 02/07  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.76698125704,5.76698125704
 02/07  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.34830442459,4.34830442459
 02/07  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.55233186893,2.55233186893
 02/07  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.30263820123,1.30263820123
 02/07  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.22978949096,1.22978949096
 02/07  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.29952447564,2.29952447564
 02/07  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  20:00:00,15.8498843696,0.434060095144,0.0,0.0,5.48122459637,1.0115996781,7.95384159745,7.95384159745
 02/07  21:00:00,16.4295165667,1.01369229226,0.0,0.0,5.48122459637,1.0115996781,18.8550387413,18.8550387413
 02/07  22:00:00,16.4283983536,1.01257407909,0.0,0.0,5.48122459637,1.0115996781,19.1035867723,19.1035867723
 02/07  23:00:00,16.971733833,1.55590955854,0.0,0.0,5.48122459637,1.0115996781,29.085311537,29.085311537
 02/07  24:00:00,16.8397484224,1.42392414793,0.0,0.0,5.48122459637,1.0115996781,27.0911658268,27.0911658268
 02/08  01:00:00,17.489577202,2.07375292749,0.0,0.0,5.48122459637,1.0115996781,38.9659588132,38.9659588132
 02/08  02:00:00,17.0996766132,1.6838523387,0.0,0.0,5.48122459637,1.0115996781,32.1558393474,32.1558393474
 02/08  03:00:00,17.6591524803,2.24332820579,0.0,0.0,5.48122459637,1.0115996781,42.2425364014,42.2425364014
 02/08  04:00:00,17.1882085992,1.77238432473,0.0,0.0,5.48122459637,1.0115996781,33.9125320451,33.9125320451
 02/08  05:00:00,17.7287928751,2.31296860068,0.0,0.0,5.48122459637,1.0115996781,43.6493802045,43.6493802045
 02/08  06:00:00,17.2142293254,1.79840505096,0.0,0.0,5.48122459637,1.0115996781,34.5220703856,34.5220703856
 02/08  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,60.7760064258,60.7760064258
 02/08  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,44.1589386662,44.1589386662
 02/08  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,31.604832237,31.604832237
 02/08  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.3113381872,18.3113381872
 02/08  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,12.5648577946,12.5648577946
 02/08  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.0245015273,10.0245015273
 02/08  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,9.4364243435,9.4364243435
 02/08  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.31549415905,8.31549415905
 02/08  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.96015267352,7.96015267352
 02/08  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.94580330615,7.94580330615
 02/08  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.33414634631,8.33414634631
 02/08  18:00:00,22.2737287147,0.296489546497,0.0,0.0,16.4436737891,4.04639871239,5.49771689045,5.49771689045
 02/08  19:00:00,16.0850508636,0.669226589145,0.0,0.0,5.48122459637,1.0115996781,12.3913188116,12.3913188116
 02/08  20:00:00,15.9756662085,0.55984193406,0.0,0.0,5.48122459637,1.0115996781,10.3958553405,10.3958553405
 02/08  21:00:00,15.9743307726,0.558506498094,0.0,0.0,5.48122459637,1.0115996781,10.5323643963,10.5323643963
 02/08  22:00:00,16.1802681617,0.7644438872,0.0,0.0,5.48122459637,1.0115996781,14.4253605796,14.4253605796
 02/08  23:00:00,16.0443438691,0.628519594587,0.0,0.0,5.48122459637,1.0115996781,11.8652558236,11.8652558236
 02/08  24:00:00,16.078790744,0.662966469496,0.0,0.0,5.48122459637,1.0115996781,12.5323708255,12.5323708255
 02/09  01:00:00,16.0152478901,0.599423615599,0.0,0.0,5.48122459637,1.0115996781,11.5702565889,11.5702565889
 02/09  02:00:00,15.9755037404,0.559679465913,0.0,0.0,5.48122459637,1.0115996781,10.7877078542,10.7877078542
 02/09  03:00:00,15.8915285599,0.475704285475,0.0,0.0,5.48122459637,1.0115996781,9.16479887097,9.16479887097
 02/09  04:00:00,15.8230874154,0.407263140893,0.0,0.0,5.48122459637,1.0115996781,7.8111294771,7.8111294771
 02/09  05:00:00,15.7813827657,0.36555849126,0.0,0.0,5.48122459637,1.0115996781,7.02105067371,7.02105067371
 02/09  06:00:00,15.7538015921,0.337977317633,0.0,0.0,5.48122459637,1.0115996781,6.62801405443,6.62801405443
 02/09  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,18.9360463436,18.9360463436
 02/09  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,11.3723895201,11.3723895201
 02/09  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,8.60897770034,8.60897770034
 02/09  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.32766675782,6.32766675782
 02/09  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.88880775519,3.88880775519
 02/09  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.0303622217,2.0303622217
 02/09  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.43689419992,1.43689419992
 02/09  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0673093844548,0.0673093844548
 02/09  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  02:00:00,15.7330339787,0.317209704255,0.0,0.0,5.48122459637,1.0115996781,5.97425406189,5.97425406189
 02/10  03:00:00,15.8101838887,0.394359614219,0.0,0.0,5.48122459637,1.0115996781,7.63842921618,7.63842921618
 02/10  04:00:00,16.1540366944,0.738212419955,0.0,0.0,5.48122459637,1.0115996781,14.1265050221,14.1265050221
 02/10  05:00:00,16.3668284519,0.951004177468,0.0,0.0,5.48122459637,1.0115996781,18.2984412359,18.2984412359
 02/10  06:00:00,16.6362107054,1.22038643091,0.0,0.0,5.48122459637,1.0115996781,23.3029558647,23.3029558647
 02/10  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,50.8005196123,50.8005196123
 02/10  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,50.522174065,50.522174065
 02/10  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,46.5836334976,46.5836334976
 02/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.483998559,40.483998559
 02/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,39.3448535734,39.3448535734
 02/10  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.0709115792,40.0709115792
 02/10  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,44.5101024683,44.5101024683
 02/10  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,47.1653962512,47.1653962512
 02/10  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,51.1026296711,51.1026296711
 02/10  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,55.2329412149,55.2329412149
 02/10  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,65.6059745855,65.6059745855
 02/10  18:00:00,25.2585092341,3.28127006593,0.0,0.0,16.4436737891,4.04639871239,61.1965316078,61.1965316078
 02/10  19:00:00,18.5737808082,3.15795653372,0.0,0.0,5.48122459637,1.0115996781,60.266742032,60.266742032
 02/10  20:00:00,19.794364358,4.37854008349,0.0,0.0,5.48122459637,1.0115996781,83.105666483,83.105666483
 02/10  21:00:00,19.1370987056,3.72127443112,0.0,0.0,5.48122459637,1.0115996781,71.6105550314,71.6105550314
 02/10  22:00:00,20.0798924245,4.66406814999,0.0,0.0,5.48122459637,1.0115996781,88.8085626812,88.8085626812
 02/10  23:00:00,19.1475461435,3.73172186899,0.0,0.0,5.48122459637,1.0115996781,71.8551751757,71.8551751757
 02/10  24:00:00,20.2264033815,4.81057910705,0.0,0.0,5.48122459637,1.0115996781,91.7393387349,91.7393387349
 02/11  01:00:00,19.2946861199,3.87886184544,0.0,0.0,5.48122459637,1.0115996781,74.6531897817,74.6531897817
 02/11  02:00:00,20.4846839359,5.06885966147,0.0,0.0,5.48122459637,1.0115996781,99.2930677552,99.2930677552
 02/11  03:00:00,19.4864428632,4.07061858878,0.0,0.0,5.48122459637,1.0115996781,84.7682070428,84.7682070428
 02/11  04:00:00,20.5628216428,5.14699736838,0.0,0.0,5.48122459637,1.0115996781,107.575336185,107.575336185
 02/11  05:00:00,19.5429219911,4.12709771664,0.0,0.0,5.48122459637,1.0115996781,91.3576388582,91.3576388582
 02/11  06:00:00,20.5864141655,5.17058989104,0.0,0.0,5.48122459637,1.0115996781,111.605310391,111.605310391
 02/11  07:00:00,19.5142752478,4.09845097337,0.0,0.0,5.48122459637,1.0115996781,92.4688480972,92.4688480972
 02/11  08:00:00,16.3002213524,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,146.126579841,146.126579841
 02/11  09:00:00,15.8246543638,8.32023041122,0.0,0.0,5.48122459637,2.0231993562,127.038863899,127.038863899
 02/11  10:00:00,25.5215681549,8.32023041122,0.0,0.0,13.1549390313,4.04639871239,113.724007201,113.724007201
 02/11  11:00:00,25.5215681549,8.32023041122,0.0,0.0,13.1549390313,4.04639871239,110.040568482,110.040568482
 02/11  12:00:00,25.4967192708,8.29538152717,0.0,0.0,13.1549390313,4.04639871239,94.6059474634,94.6059474634
 02/11  13:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,94.2746193275,94.2746193275
 02/11  14:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,101.776866747,101.776866747
 02/11  15:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,103.047135255,103.047135255
 02/11  16:00:00,14.8130546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,92.8564894982,92.8564894982
 02/11  17:00:00,9.89865156113,3.40582728666,0.0,0.0,5.48122459637,1.0115996781,61.7615987225,61.7615987225
 02/11  18:00:00,11.0608032639,3.08081232275,0.0,0.0,5.48122459637,1.0115996781,57.1911342856,57.1911342856
 02/11  19:00:00,19.5664993118,4.15067503734,0.0,0.0,5.48122459637,1.0115996781,77.3099353452,77.3099353452
 02/11  20:00:00,18.7704144551,3.35459018067,0.0,0.0,5.48122459637,1.0115996781,64.8495962786,64.8495962786
 02/11  21:00:00,19.7208686668,4.3050443923,0.0,0.0,5.48122459637,1.0115996781,83.5460903581,83.5460903581
 02/11  22:00:00,18.8497873064,3.43396303197,0.0,0.0,5.48122459637,1.0115996781,68.6449294887,68.6449294887
 02/11  23:00:00,19.7854624751,4.36963820061,0.0,0.0,5.48122459637,1.0115996781,86.295851652,86.295851652
 02/11  24:00:00,18.8839500278,3.46812575333,0.0,0.0,5.48122459637,1.0115996781,70.3328926487,70.3328926487
 02/12  01:00:00,19.8079881077,4.39216383322,0.0,0.0,5.48122459637,1.0115996781,87.6253018724,87.6253018724
 02/12  02:00:00,18.9040823826,3.48825810809,0.0,0.0,5.48122459637,1.0115996781,71.5834762236,71.5834762236
 02/12  03:00:00,19.8353877325,4.41956345802,0.0,0.0,5.48122459637,1.0115996781,88.8758585955,88.8758585955
 02/12  04:00:00,18.9362561315,3.52043185705,0.0,0.0,5.48122459637,1.0115996781,72.6257159958,72.6257159958
 02/12  05:00:00,19.8676228635,4.45179858901,0.0,0.0,5.48122459637,1.0115996781,89.3837358818,89.3837358818
 02/12  06:00:00,18.9373236326,3.52149935818,0.0,0.0,5.48122459637,1.0115996781,72.3056452315,72.3056452315
 02/12  07:00:00,19.8554097174,4.43958544295,0.0,0.0,5.48122459637,1.0115996781,89.2721537354,89.2721537354
 02/12  08:00:00,11.5065288131,3.52653787201,0.0,0.0,5.48122459637,1.0115996781,72.7545400355,72.7545400355
 02/12  09:00:00,10.8700560907,4.37723181628,0.0,0.0,5.48122459637,1.0115996781,87.2129306457,87.2129306457
 02/12  10:00:00,9.82834799638,3.33552372192,0.0,0.0,5.48122459637,1.0115996781,64.8842038155,64.8842038155
 02/12  11:00:00,10.3856834996,3.89285922515,0.0,0.0,5.48122459637,1.0115996781,73.3406393802,73.3406393802
 02/12  12:00:00,9.35950214015,2.86667786568,0.0,0.0,5.48122459637,1.0115996781,55.3624942988,55.3624942988
 02/12  13:00:00,9.97085086821,3.47802659375,0.0,0.0,5.48122459637,1.0115996781,66.1600005948,66.1600005948
 02/12  14:00:00,9.14957526074,2.65675098627,0.0,0.0,5.48122459637,1.0115996781,51.3600735713,51.3600735713
 02/12  15:00:00,9.78776418246,3.294939908,0.0,0.0,5.48122459637,1.0115996781,62.6770198874,62.6770198874
 02/12  16:00:00,9.05224083722,2.55941656276,0.0,0.0,5.48122459637,1.0115996781,49.4991002203,49.4991002203
 02/12  17:00:00,9.86088923782,3.36806496335,0.0,0.0,5.48122459637,1.0115996781,64.0654720954,64.0654720954
 02/12  18:00:00,10.7450721245,2.76508118341,0.0,0.0,5.48122459637,1.0115996781,53.4551315255,53.4551315255
 02/12  19:00:00,19.0894706664,3.67364639195,0.0,0.0,5.48122459637,1.0115996781,69.9177696999,69.9177696999
 02/12  20:00:00,18.3842264076,2.9684021331,0.0,0.0,5.48122459637,1.0115996781,57.3316871045,57.3316871045
 02/12  21:00:00,19.2576245874,3.8418003129,0.0,0.0,5.48122459637,1.0115996781,73.1421000584,73.1421000584
 02/12  22:00:00,18.4650025572,3.0491782827,0.0,0.0,5.48122459637,1.0115996781,58.8788492716,58.8788492716
 02/12  23:00:00,19.3204952,3.9046709255,0.0,0.0,5.48122459637,1.0115996781,74.3650726304,74.3650726304
 02/12  24:00:00,18.4909903449,3.07516607039,0.0,0.0,5.48122459637,1.0115996781,59.3921094648,59.3921094648
 02/13  01:00:00,19.3361901,3.92036582557,0.0,0.0,5.48122459637,1.0115996781,74.6813938317,74.6813938317
 02/13  02:00:00,18.4935499665,3.07772569205,0.0,0.0,5.48122459637,1.0115996781,59.4493046015,59.4493046015
 02/13  03:00:00,19.3452799123,3.92945563785,0.0,0.0,5.48122459637,1.0115996781,74.8614849345,74.8614849345
 02/13  04:00:00,18.4880768635,3.07225258904,0.0,0.0,5.48122459637,1.0115996781,59.345017211,59.345017211
 02/13  05:00:00,19.2594058824,3.8435816079,0.0,0.0,5.48122459637,1.0115996781,73.211067013,73.211067013
 02/13  06:00:00,18.3822810746,2.96645680013,0.0,0.0,5.48122459637,1.0115996781,57.2941454791,57.2941454791
 02/13  07:00:00,23.6489664566,8.23314218217,0.0,0.0,5.48122459637,1.0115996781,97.8889419183,97.8889419183
 02/13  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,76.716744091,76.716744091
 02/13  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,64.2119301047,64.2119301047
 02/13  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,53.1123652748,53.1123652748
 02/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,44.6544742496,44.6544742496
 02/13  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,37.2158721212,37.2158721212
 02/13  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,33.0585690722,33.0585690722
 02/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.9978938938,26.9978938938
 02/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,23.3275285361,23.3275285361
 02/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.7611401598,19.7611401598
 02/13  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.9716042165,18.9716042165
 02/13  18:00:00,23.1366188749,1.15937970679,0.0,0.0,16.4436737891,4.04639871239,21.3097987602,21.3097987602
 02/13  19:00:00,17.2664605283,1.85063625383,0.0,0.0,5.48122459637,1.0115996781,34.5837138288,34.5837138288
 02/13  20:00:00,17.5669594534,2.15113517892,0.0,0.0,5.48122459637,1.0115996781,40.8131926629,40.8131926629
 02/13  21:00:00,18.1238831564,2.70805888195,0.0,0.0,5.48122459637,1.0115996781,51.0016438197,51.0016438197
 02/13  22:00:00,18.2479186281,2.83209435362,0.0,0.0,5.48122459637,1.0115996781,54.132351122,54.132351122
 02/13  23:00:00,18.7615393237,3.34571504923,0.0,0.0,5.48122459637,1.0115996781,63.1948438045,63.1948438045
 02/13  24:00:00,18.7682869291,3.35246265468,0.0,0.0,5.48122459637,1.0115996781,64.3933698306,64.3933698306
 02/14  01:00:00,19.2833253513,3.86750107683,0.0,0.0,5.48122459637,1.0115996781,73.2123706689,73.2123706689
 02/14  02:00:00,19.2028712432,3.78704696878,0.0,0.0,5.48122459637,1.0115996781,73.0617914049,73.0617914049
 02/14  03:00:00,19.7283179592,4.31249368475,0.0,0.0,5.48122459637,1.0115996781,81.7997665056,81.7997665056
 02/14  04:00:00,19.583625046,4.16780077157,0.0,0.0,5.48122459637,1.0115996781,82.3159476255,82.3159476255
 02/14  05:00:00,20.1576106045,4.74178633005,0.0,0.0,5.48122459637,1.0115996781,96.9816929231,96.9816929231
 02/14  06:00:00,19.7819115203,4.36608724588,0.0,0.0,5.48122459637,1.0115996781,94.4678450738,94.4678450738
 02/14  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,136.241190718,136.241190718
 02/14  08:00:00,36.7902938538,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,112.193993958,112.193993958
 02/14  09:00:00,54.6449077213,8.18353812193,0.0,0.0,38.3685721746,8.09279742479,84.7936582552,84.7936582552
 02/14  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,58.3760643051,58.3760643051
 02/14  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,36.3213819237,36.3213819237
 02/14  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.4216145766,20.4216145766
 02/14  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,11.43040118,11.43040118
 02/14  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.94168445925,5.94168445925
 02/14  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.42093447503,4.42093447503
 02/14  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.67421599156,3.67421599156
 02/14  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.97695498807,3.97695498807
 02/14  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/14  19:00:00,16.3304154685,0.914591193994,0.0,0.0,5.48122459637,1.0115996781,16.7318022484,16.7318022484
 02/14  20:00:00,16.9885594261,1.57273515164,0.0,0.0,5.48122459637,1.0115996781,29.1774887184,29.1774887184
 02/14  21:00:00,17.430053035,2.01422876049,0.0,0.0,5.48122459637,1.0115996781,37.9202491323,37.9202491323
 02/14  22:00:00,18.0880683935,2.67224411902,0.0,0.0,5.48122459637,1.0115996781,50.0482633454,50.0482633454
 02/14  23:00:00,18.2793305363,2.8635062618,0.0,0.0,5.48122459637,1.0115996781,54.4858053698,54.4858053698
 02/14  24:00:00,18.7571194898,3.34129521534,0.0,0.0,5.48122459637,1.0115996781,62.8895168698,62.8895168698
 02/15  01:00:00,18.6605126969,3.24468842239,0.0,0.0,5.48122459637,1.0115996781,62.0739602566,62.0739602566
 02/15  02:00:00,19.126623679,3.71079940454,0.0,0.0,5.48122459637,1.0115996781,70.0435059122,70.0435059122
 02/15  03:00:00,18.9488557729,3.53303149839,0.0,0.0,5.48122459637,1.0115996781,67.8585147283,67.8585147283
 02/15  04:00:00,19.2842628157,3.86843854121,0.0,0.0,5.48122459637,1.0115996781,73.1108992625,73.1108992625
 02/15  05:00:00,19.0753301577,3.65950588324,0.0,0.0,5.48122459637,1.0115996781,70.4280435937,70.4280435937
 02/15  06:00:00,19.5935124594,4.17768818495,0.0,0.0,5.48122459637,1.0115996781,79.0884887629,79.0884887629
 02/15  07:00:00,23.5869613813,8.17113710687,0.0,0.0,5.48122459637,1.0115996781,111.70655599,111.70655599
 02/15  08:00:00,36.6412005495,8.17113710687,0.0,0.0,21.9248983855,5.05799839049,97.0768670348,97.0768670348
 02/15  09:00:00,54.6945117815,8.23314218217,0.0,0.0,38.3685721746,8.09279742479,79.0847684028,79.0847684028
 02/15  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,59.3512245507,59.3512245507
 02/15  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.8411865962,38.8411865962
 02/15  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.7658756186,19.7658756186
 02/15  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,11.3599239083,11.3599239083
 02/15  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.58495017859,8.58495017859
 02/15  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.34721281213,7.34721281213
 02/15  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.34506620386,7.34506620386
 02/15  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.00398154761,8.00398154761
 02/15  18:00:00,20.8272330055,0.337160503969,0.0,0.0,16.4436737891,4.04639871239,6.17350396399,6.17350396399
 02/15  19:00:00,16.2345700861,0.818745811612,0.0,0.0,5.48122459637,1.0115996781,15.0208226436,15.0208226436
 02/15  20:00:00,16.9413903053,1.52556603088,0.0,0.0,5.48122459637,1.0115996781,28.4057267475,28.4057267475
 02/15  21:00:00,16.7777475712,1.36192329677,0.0,0.0,5.48122459637,1.0115996781,25.5577081063,25.5577081063
 02/15  22:00:00,17.5263246561,2.11050038159,0.0,0.0,5.48122459637,1.0115996781,39.624076622,39.624076622
 02/15  23:00:00,17.2882452363,1.87242096188,0.0,0.0,5.48122459637,1.0115996781,35.3454570071,35.3454570071
 02/15  24:00:00,18.3255442435,2.90971996905,0.0,0.0,5.48122459637,1.0115996781,54.9418914555,54.9418914555
 02/16  01:00:00,17.7999754657,2.3841511912,0.0,0.0,5.48122459637,1.0115996781,45.1889202896,45.1889202896
 02/16  02:00:00,18.8821602098,3.46633593535,0.0,0.0,5.48122459637,1.0115996781,65.7298362132,65.7298362132
 02/16  03:00:00,18.2590058946,2.84318162009,0.0,0.0,5.48122459637,1.0115996781,54.063306655,54.063306655
 02/16  04:00:00,19.4441184928,4.02829421837,0.0,0.0,5.48122459637,1.0115996781,76.6678010884,76.6678010884
 02/16  05:00:00,18.5736055802,3.15778130576,0.0,0.0,5.48122459637,1.0115996781,60.1453278963,60.1453278963
 02/16  06:00:00,19.622381977,4.20655770249,0.0,0.0,5.48122459637,1.0115996781,80.155192486,80.155192486
 02/16  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,100.39222324,100.39222324
 02/16  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,85.8952976656,85.8952976656
 02/16  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,64.7907410225,64.7907410225
 02/16  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,37.9055798201,37.9055798201
 02/16  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.4668855433,15.4668855433
 02/16  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.21483207601,6.21483207601
 02/16  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.43268830615,4.43268830615
 02/16  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.18353792938,2.18353792938
 02/16  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.73770528762,0.73770528762
 02/16  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.134125279026,0.134125279026
 02/16  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.867356367095,0.867356367095
 02/16  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  20:00:00,16.0112135974,0.595389322953,0.0,0.0,5.48122459637,1.0115996781,10.8965337826,10.8965337826
 02/16  21:00:00,16.684575989,1.26875171456,0.0,0.0,5.48122459637,1.0115996781,23.7517795,23.7517795
 02/16  22:00:00,17.3281110247,1.91228675024,0.0,0.0,5.48122459637,1.0115996781,35.8016052817,35.8016052817
 02/16  23:00:00,17.5087223391,2.09289806464,0.0,0.0,5.48122459637,1.0115996781,39.463647938,39.463647938
 02/16  24:00:00,17.9955373204,2.57971304591,0.0,0.0,5.48122459637,1.0115996781,48.5413169927,48.5413169927
 02/17  01:00:00,17.9997719906,2.58394771611,0.0,0.0,5.48122459637,1.0115996781,48.9797154808,48.9797154808
 02/17  02:00:00,18.4441283556,3.02830408114,0.0,0.0,5.48122459637,1.0115996781,57.1788369576,57.1788369576
 02/17  03:00:00,18.455428238,3.03960396356,0.0,0.0,5.48122459637,1.0115996781,57.8784459173,57.8784459173
 02/17  04:00:00,18.9972917047,3.58146743028,0.0,0.0,5.48122459637,1.0115996781,67.8392006298,67.8392006298
 02/17  05:00:00,18.794155681,3.3783314065,0.0,0.0,5.48122459637,1.0115996781,64.5365026152,64.5365026152
 02/17  06:00:00,19.3780420373,3.96221776283,0.0,0.0,5.48122459637,1.0115996781,75.1860717606,75.1860717606
 02/17  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,107.235206209,107.235206209
 02/17  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,94.4358737955,94.4358737955
 02/17  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,68.3039436055,68.3039436055
 02/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.706038284,38.706038284
 02/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.7149262266,15.7149262266
 02/17  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.93281988561,5.93281988561
 02/17  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.27112141801,4.27112141801
 02/17  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.49423051044,2.49423051044
 02/17  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.12782943778,1.12782943778
 02/17  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.06904184571,1.06904184571
 02/17  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.05612154375,2.05612154375
 02/17  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  20:00:00,15.9177408181,0.50191654363,0.0,0.0,5.48122459637,1.0115996781,9.21096881009,9.21096881009
 02/17  21:00:00,16.3674198422,0.951595567707,0.0,0.0,5.48122459637,1.0115996781,17.8965988383,17.8965988383
 02/17  22:00:00,16.766884652,1.35106037755,0.0,0.0,5.48122459637,1.0115996781,25.3216355147,25.3216355147
 02/17  23:00:00,16.8916119533,1.47578767888,0.0,0.0,5.48122459637,1.0115996781,27.8489574666,27.8489574666
 02/17  24:00:00,17.2000036991,1.7841794246,0.0,0.0,5.48122459637,1.0115996781,33.6051689538,33.6051689538
 02/18  01:00:00,17.2101125616,1.79428828716,0.0,0.0,5.48122459637,1.0115996781,33.9619898831,33.9619898831
 02/18  02:00:00,17.5683387916,2.15251451712,0.0,0.0,5.48122459637,1.0115996781,40.6619950592,40.6619950592
 02/18  03:00:00,17.6106012231,2.19477694863,0.0,0.0,5.48122459637,1.0115996781,41.6632050301,41.6632050301
 02/18  04:00:00,18.0564070356,2.64058276112,0.0,0.0,5.48122459637,1.0115996781,50.0095837386,50.0095837386
 02/18  05:00:00,18.0921759246,2.67635165015,0.0,0.0,5.48122459637,1.0115996781,50.9877186941,50.9877186941
 02/18  06:00:00,18.5101665355,3.09434226102,0.0,0.0,5.48122459637,1.0115996781,58.7295285692,58.7295285692
 02/18  07:00:00,18.2770552148,2.86123094029,0.0,0.0,5.48122459637,1.0115996781,54.5954315114,54.5954315114
 02/18  08:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,79.4978600313,79.4978600313
 02/18  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,58.1059078553,58.1059078553
 02/18  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,32.1887894371,32.1887894371
 02/18  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,12.4832443956,12.4832443956
 02/18  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,7.0568303163,7.0568303163
 02/18  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.93000919616,5.93000919616
 02/18  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.62317529945,4.62317529945
 02/18  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.44915701577,3.44915701577
 02/18  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,2.77043500589,2.77043500589
 02/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  21:00:00,16.2588339174,0.843009642907,0.0,0.0,5.48122459637,1.0115996781,15.6381686849,15.6381686849
 02/18  22:00:00,16.3248426043,0.909018329825,0.0,0.0,5.48122459637,1.0115996781,17.0974856475,17.0974856475
 02/18  23:00:00,16.8867710538,1.47094677931,0.0,0.0,5.48122459637,1.0115996781,27.5517417046,27.5517417046
 02/18  24:00:00,16.6616466804,1.24582240593,0.0,0.0,5.48122459637,1.0115996781,23.6070914193,23.6070914193
 02/19  01:00:00,17.1751612919,1.7593370174,0.0,0.0,5.48122459637,1.0115996781,33.0980540185,33.0980540185
 02/19  02:00:00,16.9067242271,1.49089995268,0.0,0.0,5.48122459637,1.0115996781,28.3981235028,28.3981235028
 02/19  03:00:00,17.6314970657,2.2156727912,0.0,0.0,5.48122459637,1.0115996781,41.8362065229,41.8362065229
 02/19  04:00:00,17.2765346766,1.86071040218,0.0,0.0,5.48122459637,1.0115996781,35.5753691985,35.5753691985
 02/19  05:00:00,17.9679931968,2.55216892232,0.0,0.0,5.48122459637,1.0115996781,48.3103744325,48.3103744325
 02/19  06:00:00,17.4211028523,2.00527857781,0.0,0.0,5.48122459637,1.0115996781,38.4322318061,38.4322318061
 02/19  07:00:00,18.1246165483,2.70879227385,0.0,0.0,5.48122459637,1.0115996781,51.3766828009,51.3766828009
 02/19  08:00:00,10.0312050554,2.05121411431,0.0,0.0,5.48122459637,1.0115996781,39.3273052754,39.3273052754
 02/19  09:00:00,8.64049979545,2.14767552098,0.0,0.0,5.48122459637,1.0115996781,40.622416294,40.622416294
 02/19  10:00:00,7.51508345684,1.02225918237,0.0,0.0,5.48122459637,1.0115996781,19.4487626006,19.4487626006
 02/19  11:00:00,6.84348382345,0.350659548987,0.0,0.0,5.48122459637,1.0115996781,6.47871877327,6.47871877327
 02/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  21:00:00,15.8828797185,0.467055444056,0.0,0.0,5.48122459637,1.0115996781,9.01546779482,9.01546779482
 02/19  22:00:00,16.3775871919,0.961762917448,0.0,0.0,5.48122459637,1.0115996781,18.4361405021,18.4361405021
 02/19  23:00:00,16.5466697072,1.13084543273,0.0,0.0,5.48122459637,1.0115996781,21.4592438673,21.4592438673
 02/19  24:00:00,16.5744332305,1.15860895606,0.0,0.0,5.48122459637,1.0115996781,22.2127239755,22.2127239755
 02/20  01:00:00,16.8022179702,1.38639369573,0.0,0.0,5.48122459637,1.0115996781,26.3165826797,26.3165826797
 02/20  02:00:00,16.9147583425,1.49893406802,0.0,0.0,5.48122459637,1.0115996781,28.797093454,28.797093454
 02/20  03:00:00,17.1711009686,1.75527669411,0.0,0.0,5.48122459637,1.0115996781,33.3718366971,33.3718366971
 02/20  04:00:00,17.2364803096,1.82065603512,0.0,0.0,5.48122459637,1.0115996781,35.0206771076,35.0206771076
 02/20  05:00:00,17.4649402042,2.04911592969,0.0,0.0,5.48122459637,1.0115996781,38.9597906636,38.9597906636
 02/20  06:00:00,17.4326017037,2.01677742923,0.0,0.0,5.48122459637,1.0115996781,38.8172232788,38.8172232788
 02/20  07:00:00,17.6069000843,2.19107580986,0.0,0.0,5.48122459637,1.0115996781,41.6732908558,41.6732908558
 02/20  08:00:00,8.52694297035,2.03411869589,0.0,0.0,5.48122459637,1.0115996781,39.1031311537,39.1031311537
 02/20  09:00:00,8.24544740144,1.75262312698,0.0,0.0,5.48122459637,1.0115996781,33.2068590161,33.2068590161
 02/20  10:00:00,7.30457052246,0.811746247995,0.0,0.0,5.48122459637,1.0115996781,15.5832295173,15.5832295173
 02/20  11:00:00,6.93273734923,0.43991307477,0.0,0.0,5.48122459637,1.0115996781,8.17093518613,8.17093518613
 02/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  22:00:00,15.7534105456,0.337586271159,0.0,0.0,5.48122459637,1.0115996781,6.51378263103,6.51378263103
 02/20  23:00:00,16.1120689424,0.696244667918,0.0,0.0,5.48122459637,1.0115996781,13.490544295,13.490544295
 02/20  24:00:00,16.2258651725,0.810040897997,0.0,0.0,5.48122459637,1.0115996781,15.5715567054,15.5715567054
 02/21  01:00:00,16.5189753239,1.10315104948,0.0,0.0,5.48122459637,1.0115996781,21.1560672994,21.1560672994
 02/21  02:00:00,16.6565428402,1.24071856571,0.0,0.0,5.48122459637,1.0115996781,23.6862968761,23.6862968761
 02/21  03:00:00,16.9721602923,1.55633601788,0.0,0.0,5.48122459637,1.0115996781,29.8228099529,29.8228099529
 02/21  04:00:00,16.9817257588,1.56590148436,0.0,0.0,5.48122459637,1.0115996781,29.9163334681,29.9163334681
 02/21  05:00:00,17.2022241947,1.78639992028,0.0,0.0,5.48122459637,1.0115996781,34.2354407737,34.2354407737
 02/21  06:00:00,17.2406379665,1.82481369202,0.0,0.0,5.48122459637,1.0115996781,34.8664536176,34.8664536176
 02/21  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,59.4131931358,59.4131931358
 02/21  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,46.3230744169,46.3230744169
 02/21  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,23.8234182216,23.8234182216
 02/21  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.7562658436,9.7562658436
 02/21  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.86087155301,7.86087155301
 02/21  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.27574799222,6.27574799222
 02/21  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,6.31391685815,6.31391685815
 02/21  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.79190701254,6.79190701254
 02/21  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.84019052719,7.84019052719
 02/21  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.3404487572,7.3404487572
 02/21  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.76479287881,5.76479287881
 02/21  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  20:00:00,16.0826999414,0.666875666977,0.0,0.0,5.48122459637,1.0115996781,12.4264674866,12.4264674866
 02/21  21:00:00,16.4542440668,1.03841979237,0.0,0.0,5.48122459637,1.0115996781,19.5776524589,19.5776524589
 02/21  22:00:00,16.7001069302,1.2842826557,0.0,0.0,5.48122459637,1.0115996781,24.461466855,24.461466855
 02/21  23:00:00,16.9628624125,1.54703813799,0.0,0.0,5.48122459637,1.0115996781,29.2801945287,29.2801945287
 02/21  24:00:00,17.0604901949,1.64466592042,0.0,0.0,5.48122459637,1.0115996781,31.4833395847,31.4833395847
 02/22  01:00:00,17.3612433101,1.94541903562,0.0,0.0,5.48122459637,1.0115996781,36.89633306,36.89633306
 02/22  02:00:00,17.3246383479,1.90881407347,0.0,0.0,5.48122459637,1.0115996781,36.6169431192,36.6169431192
 02/22  03:00:00,17.5822483509,2.16642407644,0.0,0.0,5.48122459637,1.0115996781,41.1213897577,41.1213897577
 02/22  04:00:00,17.6275327253,2.21170845083,0.0,0.0,5.48122459637,1.0115996781,42.5256899901,42.5256899901
 02/22  05:00:00,17.8371550617,2.4213307872,0.0,0.0,5.48122459637,1.0115996781,46.0028625034,46.0028625034
 02/22  06:00:00,17.71249586,2.29667158552,0.0,0.0,5.48122459637,1.0115996781,44.1956629764,44.1956629764
 02/22  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,65.6031568964,65.6031568964
 02/22  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,55.0313286832,55.0313286832
 02/22  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,42.412327548,42.412327548
 02/22  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.6834698473,25.6834698473
 02/22  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.2327504082,10.2327504082
 02/22  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.83098728682,7.83098728682
 02/22  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.54597062673,7.54597062673
 02/22  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.3932796738,6.3932796738
 02/22  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.72636153452,5.72636153452
 02/22  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.475374786,5.475374786
 02/22  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.8863422092,5.8863422092
 02/22  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  20:00:00,15.7928033836,0.376979109098,0.0,0.0,5.48122459637,1.0115996781,6.97101120371,6.97101120371
 02/22  21:00:00,16.1616986888,0.745874414303,0.0,0.0,5.48122459637,1.0115996781,14.0331852056,14.0331852056
 02/22  22:00:00,16.1583377848,0.74251351032,0.0,0.0,5.48122459637,1.0115996781,13.9672735454,13.9672735454
 02/22  23:00:00,16.1358000858,0.719975811385,0.0,0.0,5.48122459637,1.0115996781,13.7281995423,13.7281995423
 02/22  24:00:00,16.4985145677,1.08269029323,0.0,0.0,5.48122459637,1.0115996781,20.562484458,20.562484458
 02/23  01:00:00,16.3933579238,0.977533649357,0.0,0.0,5.48122459637,1.0115996781,18.5905957496,18.5905957496
 02/23  02:00:00,16.9032258694,1.4874015949,0.0,0.0,5.48122459637,1.0115996781,28.2491844205,28.2491844205
 02/23  03:00:00,16.5998547963,1.18403052182,0.0,0.0,5.48122459637,1.0115996781,22.6067221925,22.6067221925
 02/23  04:00:00,17.0596830841,1.64385880966,0.0,0.0,5.48122459637,1.0115996781,31.3177802905,31.3177802905
 02/23  05:00:00,16.6580700722,1.2422457977,0.0,0.0,5.48122459637,1.0115996781,23.7821796657,23.7821796657
 02/23  06:00:00,17.0344207671,1.61859649263,0.0,0.0,5.48122459637,1.0115996781,30.9101801986,30.9101801986
 02/23  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,39.1283729958,39.1283729958
 02/23  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,25.7755302987,25.7755302987
 02/23  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,21.2059062435,21.2059062435
 02/23  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.1969587908,26.1969587908
 02/23  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,32.7523171082,32.7523171082
 02/23  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.2466336386,35.2466336386
 02/23  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,41.2848422192,41.2848422192
 02/23  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.3752323484,40.3752323484
 02/23  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.2066286987,38.2066286987
 02/23  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.4088241122,31.4088241122
 02/23  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.222903501,26.222903501
 02/23  18:00:00,21.8521409941,1.36206849264,0.0,0.0,16.4436737891,4.04639871239,25.1364665695,25.1364665695
 02/23  19:00:00,16.9327213283,1.51689705385,0.0,0.0,5.48122459637,1.0115996781,28.5746587669,28.5746587669
 02/23  20:00:00,17.6166621704,2.20083789591,0.0,0.0,5.48122459637,1.0115996781,41.3615551098,41.3615551098
 02/23  21:00:00,17.2146510777,1.79882680326,0.0,0.0,5.48122459637,1.0115996781,34.3284510419,34.3284510419
 02/23  22:00:00,17.9354193758,2.5195951013,0.0,0.0,5.48122459637,1.0115996781,47.5830045191,47.5830045191
 02/23  23:00:00,17.44532049,2.02949621553,0.0,0.0,5.48122459637,1.0115996781,38.9187491848,38.9187491848
 02/23  24:00:00,18.2376961776,2.82187190309,0.0,0.0,5.48122459637,1.0115996781,53.4593982115,53.4593982115
 02/24  01:00:00,17.6707418603,2.25491758587,0.0,0.0,5.48122459637,1.0115996781,43.3894521242,43.3894521242
 02/24  02:00:00,18.3394746168,2.92365034238,0.0,0.0,5.48122459637,1.0115996781,55.4867992959,55.4867992959
 02/24  03:00:00,17.6788403104,2.26301603598,0.0,0.0,5.48122459637,1.0115996781,43.5595156618,43.5595156618
 02/24  04:00:00,18.2970083729,2.88118409845,0.0,0.0,5.48122459637,1.0115996781,54.6778472764,54.6778472764
 02/24  05:00:00,17.6624285939,2.2466043194,0.0,0.0,5.48122459637,1.0115996781,43.2889209655,43.2889209655
 02/24  06:00:00,18.2521666652,2.83634239069,0.0,0.0,5.48122459637,1.0115996781,53.8581688981,53.8581688981
 02/24  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,64.8419595939,64.8419595939
 02/24  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,48.0143925116,48.0143925116
 02/24  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,33.4988593668,33.4988593668
 02/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.814460866,18.814460866
 02/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.62655853349,8.62655853349
 02/24  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.10999481203,6.10999481203
 02/24  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.82633647539,5.82633647539
 02/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.15649752763,4.15649752763
 02/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.51032715357,3.51032715357
 02/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.28048757488,3.28048757488
 02/24  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.14767525302,4.14767525302
 02/24  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/24  19:00:00,15.9399642822,0.524140007705,0.0,0.0,5.48122459637,1.0115996781,9.6068583459,9.6068583459
 02/24  20:00:00,16.5216207545,1.10579648008,0.0,0.0,5.48122459637,1.0115996781,20.5818172125,20.5818172125
 02/24  21:00:00,17.0590662228,1.64324194834,0.0,0.0,5.48122459637,1.0115996781,30.670557319,30.670557319
 02/24  22:00:00,17.2707726566,1.85494838209,0.0,0.0,5.48122459637,1.0115996781,35.0188988841,35.0188988841
 02/24  23:00:00,17.7192597083,2.30343543387,0.0,0.0,5.48122459637,1.0115996781,43.1798372603,43.1798372603
 02/24  24:00:00,17.8629477107,2.44712343623,0.0,0.0,5.48122459637,1.0115996781,46.5106351558,46.5106351558
 02/25  01:00:00,18.3004320028,2.8846077283,0.0,0.0,5.48122459637,1.0115996781,54.2707522983,54.2707522983
 02/25  02:00:00,18.3289708063,2.91314653185,0.0,0.0,5.48122459637,1.0115996781,55.6543375122,55.6543375122
 02/25  03:00:00,18.79441445,3.3785901755,0.0,0.0,5.48122459637,1.0115996781,63.7234670883,63.7234670883
 02/25  04:00:00,18.7841383397,3.36831406523,0.0,0.0,5.48122459637,1.0115996781,64.6377861267,64.6377861267
 02/25  05:00:00,19.2547630804,3.83893880594,0.0,0.0,5.48122459637,1.0115996781,72.5805609501,72.5805609501
 02/25  06:00:00,19.121165546,3.70534127153,0.0,0.0,5.48122459637,1.0115996781,71.3872246923,71.3872246923
 02/25  07:00:00,19.6644460095,4.24862173502,0.0,0.0,5.48122459637,1.0115996781,80.5161831147,80.5161831147
 02/25  08:00:00,14.7135654416,8.22074116711,0.0,0.0,5.48122459637,1.0115996781,109.013097543,109.013097543
 02/25  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,86.6095886611,86.6095886611
 02/25  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,58.0258843907,58.0258843907
 02/25  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,34.7313570268,34.7313570268
 02/25  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,18.6694961662,18.6694961662
 02/25  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,9.96017755361,9.96017755361
 02/25  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.7689016697,7.7689016697
 02/25  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.46870115855,6.46870115855
 02/25  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.68106605425,5.68106605425
 02/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
