Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  19:00:00,14.2685504474,0.339892839576,0.0,0.0,5.48122459637,1.0115996781,6.24931061757,6.24931061757
 02/25  20:00:00,16.1516195442,0.735795269691,0.0,0.0,5.48122459637,1.0115996781,13.6641405211,13.6641405211
 02/25  21:00:00,16.8709858045,1.45516153004,0.0,0.0,5.48122459637,1.0115996781,27.0402243207,27.0402243207
 02/25  22:00:00,16.6971044648,1.28128019034,0.0,0.0,5.48122459637,1.0115996781,24.1883277838,24.1883277838
 02/25  23:00:00,17.2384760468,1.82265177239,0.0,0.0,5.48122459637,1.0115996781,34.0696914352,34.0696914352
 02/25  24:00:00,16.9201584614,1.5043341869,0.0,0.0,5.48122459637,1.0115996781,28.5573875357,28.5573875357
 02/26  01:00:00,17.5199039565,2.104079682,0.0,0.0,5.48122459637,1.0115996781,39.4443035684,39.4443035684
 02/26  02:00:00,17.1365422929,1.72071801839,0.0,0.0,5.48122459637,1.0115996781,32.7564032935,32.7564032935
 02/26  03:00:00,17.7013429126,2.28551863812,0.0,0.0,5.48122459637,1.0115996781,42.9255175164,42.9255175164
 02/26  04:00:00,17.3109326933,1.89510841883,0.0,0.0,5.48122459637,1.0115996781,36.1811593482,36.1811593482
 02/26  05:00:00,18.0733752178,2.65755094338,0.0,0.0,5.48122459637,1.0115996781,50.0409508239,50.0409508239
 02/26  06:00:00,17.6266716485,2.21084737399,0.0,0.0,5.48122459637,1.0115996781,42.3031398087,42.3031398087
 02/26  07:00:00,18.3727531487,2.95692887422,0.0,0.0,5.48122459637,1.0115996781,55.7829625319,55.7829625319
 02/26  08:00:00,8.82848332735,2.33565905288,0.0,0.0,5.48122459637,1.0115996781,44.6805784713,44.6805784713
 02/26  09:00:00,9.25475032468,2.76192605022,0.0,0.0,5.48122459637,1.0115996781,51.9330239091,51.9330239091
 02/26  10:00:00,8.29509170244,1.80226742798,0.0,0.0,5.48122459637,1.0115996781,34.2544852671,34.2544852671
 02/26  11:00:00,8.36720857926,1.8743843048,0.0,0.0,5.48122459637,1.0115996781,35.0624791562,35.0624791562
 02/26  12:00:00,7.6290793145,1.13625504003,0.0,0.0,5.48122459637,1.0115996781,21.5002529346,21.5002529346
 02/26  13:00:00,7.63781062966,1.14498635519,0.0,0.0,5.48122459637,1.0115996781,21.3147168975,21.3147168975
 02/26  14:00:00,7.14730866298,0.654484388513,0.0,0.0,5.48122459637,1.0115996781,12.1866901954,12.1866901954
 02/26  15:00:00,6.90102196809,0.408197693624,0.0,0.0,5.48122459637,1.0115996781,7.46421957434,7.46421957434
 02/26  16:00:00,6.87645537213,0.383631097667,0.0,0.0,5.48122459637,1.0115996781,7.00662271274,7.00662271274
 02/26  17:00:00,7.21504745037,0.722223175906,0.0,0.0,5.48122459637,1.0115996781,13.4429287486,13.4429287486
 02/26  18:00:00,7.4894585734,0.996634298939,0.0,0.0,5.48122459637,1.0115996781,18.4828433685,18.4828433685
 02/26  19:00:00,15.4997753974,1.57111778965,0.0,0.0,5.48122459637,1.0115996781,29.8837869304,29.8837869304
 02/26  20:00:00,17.7586477324,2.34282345795,0.0,0.0,5.48122459637,1.0115996781,43.987412324,43.987412324
 02/26  21:00:00,18.1371220956,2.72129782115,0.0,0.0,5.48122459637,1.0115996781,52.0867639658,52.0867639658
 02/26  22:00:00,18.6963253125,3.28050103802,0.0,0.0,5.48122459637,1.0115996781,61.7200789307,61.7200789307
 02/26  23:00:00,18.7918218649,3.37599759043,0.0,0.0,5.48122459637,1.0115996781,64.9130194567,64.9130194567
 02/26  24:00:00,19.2808502507,3.86502597625,0.0,0.0,5.48122459637,1.0115996781,72.8493205242,72.8493205242
 02/27  01:00:00,19.2124776912,3.79665341676,0.0,0.0,5.48122459637,1.0115996781,73.2539336177,73.2539336177
 02/27  02:00:00,19.7146577653,4.29883349088,0.0,0.0,5.48122459637,1.0115996781,81.1516739443,81.1516739443
 02/27  03:00:00,19.5418128205,4.12598854608,0.0,0.0,5.48122459637,1.0115996781,79.8750087168,79.8750087168
 02/27  04:00:00,20.0271674839,4.61134320946,0.0,0.0,5.48122459637,1.0115996781,87.1700119926,87.1700119926
 02/27  05:00:00,19.858463592,4.44263931752,0.0,0.0,5.48122459637,1.0115996781,87.9114307916,87.9114307916
 02/27  06:00:00,20.4799697125,5.06414543806,0.0,0.0,5.48122459637,1.0115996781,105.979983072,105.979983072
 02/27  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,151.825737375,151.825737375
 02/27  08:00:00,35.3031271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,132.05604256,132.05604256
 02/27  09:00:00,54.6822044743,8.22083487499,0.0,0.0,38.3685721746,8.09279742479,98.4248499564,98.4248499564
 02/27  10:00:00,66.6561596373,8.22074116711,0.0,0.0,49.3310213673,9.10439710289,74.6484402657,74.6484402657
 02/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,54.4238926826,54.4238926826
 02/27  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.5674527707,38.5674527707
 02/27  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,28.1671511824,28.1671511824
 02/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,16.9767313513,16.9767313513
 02/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.0817500337,10.0817500337
 02/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.32224197989,7.32224197989
 02/27  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.82496256812,8.82496256812
 02/27  18:00:00,21.3425971694,0.852524667946,0.0,0.0,16.4436737891,4.04639871239,15.5943182038,15.5943182038
 02/27  19:00:00,15.6960842144,1.76742660662,0.0,0.0,5.48122459637,1.0115996781,32.5500292962,32.5500292962
 02/27  20:00:00,17.8237099304,2.40788565595,0.0,0.0,5.48122459637,1.0115996781,45.4811635547,45.4811635547
 02/27  21:00:00,18.4443718769,3.0285476024,0.0,0.0,5.48122459637,1.0115996781,56.5221770598,56.5221770598
 02/27  22:00:00,18.5632655453,3.14744127085,0.0,0.0,5.48122459637,1.0115996781,59.9890503093,59.9890503093
 02/27  23:00:00,19.0603959703,3.64457169581,0.0,0.0,5.48122459637,1.0115996781,68.3038629855,68.3038629855
 02/27  24:00:00,19.0094768569,3.59365258241,0.0,0.0,5.48122459637,1.0115996781,68.8945850592,68.8945850592
 02/28  01:00:00,19.4724381488,4.05661387437,0.0,0.0,5.48122459637,1.0115996781,76.2486402645,76.2486402645
 02/28  02:00:00,19.2747460784,3.85892180392,0.0,0.0,5.48122459637,1.0115996781,74.2532655979,74.2532655979
 02/28  03:00:00,19.6432660779,4.22744180347,0.0,0.0,5.48122459637,1.0115996781,79.5865147852,79.5865147852
 02/28  04:00:00,19.4367134853,4.02088921084,0.0,0.0,5.48122459637,1.0115996781,77.4613913093,77.4613913093
 02/28  05:00:00,19.9881959254,4.57237165092,0.0,0.0,5.48122459637,1.0115996781,88.6473389883,88.6473389883
 02/28  06:00:00,19.7171233242,4.30129904978,0.0,0.0,5.48122459637,1.0115996781,90.3940530741,90.3940530741
 02/28  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,133.833637287,133.833637287
 02/28  08:00:00,35.3031271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,109.836960561,109.836960561
 02/28  09:00:00,54.6573087363,8.19593913699,0.0,0.0,38.3685721746,8.09279742479,80.3940433047,80.3940433047
 02/28  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,52.3425374203,52.3425374203
 02/28  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,33.5059735298,33.5059735298
 02/28  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.3772513578,19.3772513578
 02/28  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,10.1042356495,10.1042356495
 02/28  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.39610503957,6.39610503957
 02/28  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.99726853884,4.99726853884
 02/28  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.68362292752,4.68362292752
 02/28  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.69028033089,6.69028033089
 02/28  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/28  19:00:00,15.0993921403,1.17073453252,0.0,0.0,5.48122459637,1.0115996781,21.5585689401,21.5585689401
 02/28  20:00:00,16.6913203222,1.27549604771,0.0,0.0,5.48122459637,1.0115996781,23.7621376757,23.7621376757
 02/28  21:00:00,17.4473292944,2.0315050199,0.0,0.0,5.48122459637,1.0115996781,38.0635613486,38.0635613486
 02/28  22:00:00,17.0435231351,1.62769886061,0.0,0.0,5.48122459637,1.0115996781,30.4994538807,30.4994538807
 02/28  23:00:00,17.7715800002,2.35575572569,0.0,0.0,5.48122459637,1.0115996781,44.328118261,44.328118261
 02/28  24:00:00,17.2639526358,1.84812836129,0.0,0.0,5.48122459637,1.0115996781,34.767554383,34.767554383
 03/01  01:00:00,18.0388689521,2.62304467759,0.0,0.0,5.48122459637,1.0115996781,49.5317277462,49.5317277462
 03/01  02:00:00,17.4462336081,2.03040933364,0.0,0.0,5.48122459637,1.0115996781,38.3747761245,38.3747761245
 03/01  03:00:00,18.2449177262,2.82909345177,0.0,0.0,5.48122459637,1.0115996781,53.6998491862,53.6998491862
 03/01  04:00:00,17.5815257764,2.16570150197,0.0,0.0,5.48122459637,1.0115996781,41.0987941168,41.0987941168
 03/01  05:00:00,18.3659370237,2.95011274921,0.0,0.0,5.48122459637,1.0115996781,56.1646494072,56.1646494072
 03/01  06:00:00,17.5977838326,2.18195955809,0.0,0.0,5.48122459637,1.0115996781,41.4822125669,41.4822125669
 03/01  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,73.059886485,73.059886485
 03/01  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,49.7652352257,49.7652352257
 03/01  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,35.3339190081,35.3339190081
 03/01  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.4162431342,22.4162431342
 03/01  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.0375837784,10.0375837784
 03/01  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.9540074738,5.9540074738
 03/01  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.4707726279,4.4707726279
 03/01  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.47578834991,2.47578834991
 03/01  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.54910475774,1.54910475774
 03/01  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.72611131762,1.72611131762
 03/01  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.51581941703,2.51581941703
 03/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  20:00:00,15.864316848,0.448492573556,0.0,0.0,5.48122459637,1.0115996781,8.27671996621,8.27671996621
 03/01  21:00:00,16.2271185465,0.811294272074,0.0,0.0,5.48122459637,1.0115996781,15.240343096,15.240343096
 03/01  22:00:00,16.6582041846,1.24237991014,0.0,0.0,5.48122459637,1.0115996781,23.3127266283,23.3127266283
 03/01  23:00:00,16.8634204239,1.44759614941,0.0,0.0,5.48122459637,1.0115996781,27.4796185637,27.4796185637
 03/01  24:00:00,17.2269063973,1.81108212285,0.0,0.0,5.48122459637,1.0115996781,34.1361642399,34.1361642399
 03/02  01:00:00,17.4201084161,2.00428414161,0.0,0.0,5.48122459637,1.0115996781,38.2276920705,38.2276920705
 03/02  02:00:00,17.8647914215,2.44896714705,0.0,0.0,5.48122459637,1.0115996781,46.2810653167,46.2810653167
 03/02  03:00:00,17.9624023691,2.54657809466,0.0,0.0,5.48122459637,1.0115996781,48.7780647609,48.7780647609
 03/02  04:00:00,18.378595561,2.96277128649,0.0,0.0,5.48122459637,1.0115996781,56.0939203756,56.0939203756
 03/02  05:00:00,18.3840626057,2.96823833122,0.0,0.0,5.48122459637,1.0115996781,57.0554082373,57.0554082373
 03/02  06:00:00,18.8708183731,3.45499409861,0.0,0.0,5.48122459637,1.0115996781,65.5164656648,65.5164656648
 03/02  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,93.8166111375,93.8166111375
 03/02  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,77.2464370324,77.2464370324
 03/02  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,54.4387739896,54.4387739896
 03/02  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,27.7097340097,27.7097340097
 03/02  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.1611634853,10.1611634853
 03/02  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.92348751604,5.92348751604
 03/02  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.57372765855,4.57372765855
 03/02  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.67767438841,2.67767438841
 03/02  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.20799514688,1.20799514688
 03/02  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.34205231957,0.34205231957
 03/02  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.581016471596,0.581016471596
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  21:00:00,16.3019918022,0.886167527765,0.0,0.0,5.48122459637,1.0115996781,16.2875674705,16.2875674705
 03/02  22:00:00,16.4640442097,1.0482199352,0.0,0.0,5.48122459637,1.0115996781,19.7292310143,19.7292310143
 03/02  23:00:00,17.1721107563,1.75628648179,0.0,0.0,5.48122459637,1.0115996781,32.7897164994,32.7897164994
 03/02  24:00:00,16.975065375,1.55924110053,0.0,0.0,5.48122459637,1.0115996781,29.5615092604,29.5615092604
 03/03  01:00:00,17.7290479331,2.31322365864,0.0,0.0,5.48122459637,1.0115996781,43.3460668369,43.3460668369
 03/03  02:00:00,17.4861586124,2.07033433796,0.0,0.0,5.48122459637,1.0115996781,39.4490966591,39.4490966591
 03/03  03:00:00,18.4775097839,3.06168550946,0.0,0.0,5.48122459637,1.0115996781,57.6603162557,57.6603162557
 03/03  04:00:00,18.0131019379,2.59727766339,0.0,0.0,5.48122459637,1.0115996781,49.7103737697,49.7103737697
 03/03  05:00:00,18.9383928591,3.52256858465,0.0,0.0,5.48122459637,1.0115996781,66.5765131379,66.5765131379
 03/03  06:00:00,18.3636612781,2.94783700361,0.0,0.0,5.48122459637,1.0115996781,56.5721606934,56.5721606934
 03/03  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,105.663396241,105.663396241
 03/03  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,85.6574139809,85.6574139809
 03/03  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,57.6033381044,57.6033381044
 03/03  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.786164396,22.786164396
 03/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.56500317141,6.56500317141
 03/03  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.91449488816,3.91449488816
 03/03  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.70350237554,2.70350237554
 03/03  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.909483132099,0.909483132099
 03/03  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0113144579836,0.0113144579836
 03/03  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/03  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  22:00:00,15.8254978998,0.409673625288,0.0,0.0,5.48122459637,1.0115996781,7.50501252985,7.50501252985
 03/03  23:00:00,16.4619365209,1.04611224639,0.0,0.0,5.48122459637,1.0115996781,19.4329469234,19.4329469234
 03/03  24:00:00,16.4366622877,1.0208380132,0.0,0.0,5.48122459637,1.0115996781,19.2965437097,19.2965437097
 03/04  01:00:00,17.1335893128,1.71776503832,0.0,0.0,5.48122459637,1.0115996781,32.1279670147,32.1279670147
 03/04  02:00:00,17.0189927859,1.60316851148,0.0,0.0,5.48122459637,1.0115996781,30.4780236422,30.4780236422
 03/04  03:00:00,17.7970765345,2.38125226001,0.0,0.0,5.48122459637,1.0115996781,44.6830631437,44.6830631437
 03/04  04:00:00,17.4793732733,2.06354899882,0.0,0.0,5.48122459637,1.0115996781,39.3607716875,39.3607716875
 03/04  05:00:00,18.4051604651,2.98933619068,0.0,0.0,5.48122459637,1.0115996781,56.2729937782,56.2729937782
 03/04  06:00:00,17.9598315537,2.54400727927,0.0,0.0,5.48122459637,1.0115996781,48.667404808,48.667404808
 03/04  07:00:00,17.4400657807,3.51140817289,0.0,0.0,5.48122459637,1.0115996781,66.3048795639,66.3048795639
 03/04  08:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,84.2384524231,84.2384524231
 03/04  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,64.39456407,64.39456407
 03/04  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,43.2530323119,43.2530323119
 03/04  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,26.7310075557,26.7310075557
 03/04  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,17.2578801806,17.2578801806
 03/04  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.9647370589,10.9647370589
 03/04  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.68871898862,7.68871898862
 03/04  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.30554368153,6.30554368153
 03/04  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.43586147675,5.43586147675
 03/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  19:00:00,14.4464398907,0.51778228291,0.0,0.0,5.48122459637,1.0115996781,9.47886273716,9.47886273716
 03/04  20:00:00,16.5525371795,1.13671290508,0.0,0.0,5.48122459637,1.0115996781,21.1531063916,21.1531063916
 03/04  21:00:00,17.1584499017,1.74262562722,0.0,0.0,5.48122459637,1.0115996781,32.5254515061,32.5254515061
 03/04  22:00:00,17.4455198474,2.02969557292,0.0,0.0,5.48122459637,1.0115996781,38.3471744031,38.3471744031
 03/04  23:00:00,17.9299615975,2.51413732305,0.0,0.0,5.48122459637,1.0115996781,47.1493572777,47.1493572777
 03/04  24:00:00,18.0055931192,2.58976884477,0.0,0.0,5.48122459637,1.0115996781,49.2330237878,49.2330237878
 03/05  01:00:00,18.4185443653,3.00272009086,0.0,0.0,5.48122459637,1.0115996781,56.4853548695,56.4853548695
 03/05  02:00:00,18.4310317917,3.01520751719,0.0,0.0,5.48122459637,1.0115996781,57.6124115477,57.6124115477
 03/05  03:00:00,18.859041687,3.44321741254,0.0,0.0,5.48122459637,1.0115996781,64.9530980484,64.9530980484
 03/05  04:00:00,18.7266693925,3.31084511808,0.0,0.0,5.48122459637,1.0115996781,63.4832669294,63.4832669294
 03/05  05:00:00,19.1628631841,3.74703890964,0.0,0.0,5.48122459637,1.0115996781,70.8007004062,70.8007004062
 03/05  06:00:00,19.0122429841,3.59641870968,0.0,0.0,5.48122459637,1.0115996781,69.1842924606,69.1842924606
 03/05  07:00:00,17.981096471,4.05243886325,0.0,0.0,5.48122459637,1.0115996781,76.6956067186,76.6956067186
 03/05  08:00:00,10.1424614908,3.64963721631,0.0,0.0,5.48122459637,1.0115996781,70.2235218806,70.2235218806
 03/05  09:00:00,9.99226116342,3.49943688895,0.0,0.0,5.48122459637,1.0115996781,66.043884136,66.043884136
 03/05  10:00:00,9.25692247018,2.76409819571,0.0,0.0,5.48122459637,1.0115996781,52.7826493258,52.7826493258
 03/05  11:00:00,8.7618226217,2.26899834724,0.0,0.0,5.48122459637,1.0115996781,42.6147055449,42.6147055449
 03/05  12:00:00,7.96588065561,1.47305638114,0.0,0.0,5.48122459637,1.0115996781,27.9594538356,27.9594538356
 03/05  13:00:00,7.55573316634,1.06290889187,0.0,0.0,5.48122459637,1.0115996781,19.9616516478,19.9616516478
 03/05  14:00:00,6.98000887812,0.487184603652,0.0,0.0,5.48122459637,1.0115996781,9.11566983212,9.11566983212
 03/05  15:00:00,6.7415394825,0.248715208036,0.0,0.0,5.48122459637,1.0115996781,4.56593138057,4.56593138057
 03/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  18:00:00,6.91625291883,0.423428644368,0.0,0.0,5.48122459637,1.0115996781,8.04533304683,8.04533304683
 03/05  19:00:00,14.9688345339,1.04017692609,0.0,0.0,5.48122459637,1.0115996781,19.7114414931,19.7114414931
 03/05  20:00:00,16.6968035462,1.28097927173,0.0,0.0,5.48122459637,1.0115996781,24.4818471441,24.4818471441
 03/05  21:00:00,17.5764694251,2.16064515065,0.0,0.0,5.48122459637,1.0115996781,40.6839141872,40.6839141872
 03/05  22:00:00,17.3644540573,1.94862978281,0.0,0.0,5.48122459637,1.0115996781,37.1832275545,37.1832275545
 03/05  23:00:00,18.2760740746,2.86024980009,0.0,0.0,5.48122459637,1.0115996781,53.9980191928,53.9980191928
 03/05  24:00:00,17.7982525825,2.38242830803,0.0,0.0,5.48122459637,1.0115996781,45.5554599686,45.5554599686
 03/06  01:00:00,18.703270808,3.28744653354,0.0,0.0,5.48122459637,1.0115996781,62.2171397494,62.2171397494
 03/06  02:00:00,18.0921325345,2.67630826,0.0,0.0,5.48122459637,1.0115996781,51.2547525683,51.2547525683
 03/06  03:00:00,19.0408359454,3.62501167092,0.0,0.0,5.48122459637,1.0115996781,68.7190342618,68.7190342618
 03/06  04:00:00,18.3972756815,2.98145140705,0.0,0.0,5.48122459637,1.0115996781,57.177597188,57.177597188
 03/06  05:00:00,19.436631408,4.02080713353,0.0,0.0,5.48122459637,1.0115996781,76.4131583314,76.4131583314
 03/06  06:00:00,18.6810666164,3.26524234198,0.0,0.0,5.48122459637,1.0115996781,62.7146580876,62.7146580876
 03/06  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,114.741092619,114.741092619
 03/06  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,90.7454440524,90.7454440524
 03/06  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,65.0952166334,65.0952166334
 03/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,37.6074790423,37.6074790423
 03/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,17.4565015415,17.4565015415
 03/06  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.2869525847,7.2869525847
 03/06  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.99628192724,5.99628192724
 03/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.83955159018,3.83955159018
 03/06  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.97537962606,1.97537962606
 03/06  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.976992522637,0.976992522637
 03/06  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.39065115304,1.39065115304
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  20:00:00,15.6248809134,0.20905663897,0.0,0.0,5.48122459637,1.0115996781,3.86308481136,3.86308481136
 03/06  21:00:00,16.2160358851,0.800211610664,0.0,0.0,5.48122459637,1.0115996781,14.7701560901,14.7701560901
 03/06  22:00:00,16.6483651174,1.23254084292,0.0,0.0,5.48122459637,1.0115996781,23.1946758707,23.1946758707
 03/06  23:00:00,17.1351341162,1.71930984177,0.0,0.0,5.48122459637,1.0115996781,32.2160912256,32.2160912256
 03/06  24:00:00,17.3092319361,1.89340766165,0.0,0.0,5.48122459637,1.0115996781,35.8700150443,35.8700150443
 03/07  01:00:00,17.6542560142,2.23843173975,0.0,0.0,5.48122459637,1.0115996781,42.0658110636,42.0658110636
 03/07  02:00:00,17.7526703866,2.33684611213,0.0,0.0,5.48122459637,1.0115996781,44.4941460177,44.4941460177
 03/07  03:00:00,18.1791403112,2.76331603677,0.0,0.0,5.48122459637,1.0115996781,52.0964399139,52.0964399139
 03/07  04:00:00,18.1829545189,2.76713024447,0.0,0.0,5.48122459637,1.0115996781,52.9266242243,52.9266242243
 03/07  05:00:00,18.5656912279,3.14986695345,0.0,0.0,5.48122459637,1.0115996781,59.5151308833,59.5151308833
 03/07  06:00:00,18.4656994851,3.04987521065,0.0,0.0,5.48122459637,1.0115996781,58.5226304063,58.5226304063
 03/07  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,88.0066438914,88.0066438914
 03/07  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,68.5211304196,68.5211304196
 03/07  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,41.1321911768,41.1321911768
 03/07  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,14.0413563139,14.0413563139
 03/07  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.09076185071,6.09076185071
 03/07  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.34727534829,3.34727534829
 03/07  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.80846696185,1.80846696185
 03/07  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.112751111226,0.112751111226
 03/07  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  23:00:00,15.7866963907,0.370872116241,0.0,0.0,5.48122459637,1.0115996781,6.81683485054,6.81683485054
 03/07  24:00:00,16.1430561739,0.727231899425,0.0,0.0,5.48122459637,1.0115996781,13.6909535234,13.6909535234
 03/08  01:00:00,16.3873222683,0.971497993811,0.0,0.0,5.48122459637,1.0115996781,18.22743104,18.22743104
 03/08  02:00:00,16.3858474299,0.970023155403,0.0,0.0,5.48122459637,1.0115996781,18.3589182976,18.3589182976
 03/08  03:00:00,16.5057371688,1.08991289434,0.0,0.0,5.48122459637,1.0115996781,20.4877000648,20.4877000648
 03/08  04:00:00,16.5230570601,1.10723278565,0.0,0.0,5.48122459637,1.0115996781,21.0342698914,21.0342698914
 03/08  05:00:00,16.675448597,1.25962432257,0.0,0.0,5.48122459637,1.0115996781,23.7344131274,23.7344131274
 03/08  06:00:00,16.7368232507,1.32099897627,0.0,0.0,5.48122459637,1.0115996781,25.1883733282,25.1883733282
 03/08  07:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,42.4493060506,42.4493060506
 03/08  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,29.8210030793,29.8210030793
 03/08  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,15.4108891645,15.4108891645
 03/08  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.45701863252,9.45701863252
 03/08  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.78498897648,8.78498897648
 03/08  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.04196901605,8.04196901605
 03/08  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.76488908642,7.76488908642
 03/08  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.79114305939,6.79114305939
 03/08  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.24851944561,6.24851944561
 03/08  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.00219887445,6.00219887445
 03/08  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.19208955762,6.19208955762
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.7478524772,0.332028202697,0.0,0.0,5.48122459637,1.0115996781,6.16589391468,6.16589391468
 03/08  21:00:00,16.0560322041,0.640207929603,0.0,0.0,5.48122459637,1.0115996781,11.9374276128,11.9374276128
 03/08  22:00:00,15.9950312678,0.579206993363,0.0,0.0,5.48122459637,1.0115996781,10.8802216238,10.8802216238
 03/08  23:00:00,16.0860252634,0.670200988957,0.0,0.0,5.48122459637,1.0115996781,12.7110028339,12.7110028339
 03/08  24:00:00,16.0324300576,0.616605783168,0.0,0.0,5.48122459637,1.0115996781,11.7559928049,11.7559928049
 03/09  01:00:00,16.423448731,1.00762445651,0.0,0.0,5.48122459637,1.0115996781,19.2508032185,19.2508032185
 03/09  02:00:00,16.2479926103,0.832168335885,0.0,0.0,5.48122459637,1.0115996781,15.8361164092,15.8361164092
 03/09  03:00:00,16.6470081548,1.23118388035,0.0,0.0,5.48122459637,1.0115996781,23.4804808477,23.4804808477
 03/09  04:00:00,16.370051157,0.954226882558,0.0,0.0,5.48122459637,1.0115996781,18.2097263612,18.2097263612
 03/09  05:00:00,16.7736356674,1.35781139293,0.0,0.0,5.48122459637,1.0115996781,25.9602955013,25.9602955013
 03/09  06:00:00,16.4735689858,1.05774471134,0.0,0.0,5.48122459637,1.0115996781,20.2228095252,20.2228095252
 03/09  07:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,40.9990093637,40.9990093637
 03/09  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,27.6468887003,27.6468887003
 03/09  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,17.1176521834,17.1176521834
 03/09  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.79858361203,9.79858361203
 03/09  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.70180189411,8.70180189411
 03/09  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.27417252538,7.27417252538
 03/09  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,6.50589987656,6.50589987656
 03/09  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.12656268265,5.12656268265
 03/09  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.44967093022,4.44967093022
 03/09  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.10938063316,4.10938063316
 03/09  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.44214387923,4.44214387923
 03/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/09  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  20:00:00,15.6759605946,0.260136320088,0.0,0.0,5.48122459637,1.0115996781,4.8334728441,4.8334728441
 03/09  21:00:00,15.8380903008,0.422266026345,0.0,0.0,5.48122459637,1.0115996781,7.84077093047,7.84077093047
 03/09  22:00:00,16.0407439873,0.62491971287,0.0,0.0,5.48122459637,1.0115996781,11.7836971582,11.7836971582
 03/09  23:00:00,16.00723897,0.591414695513,0.0,0.0,5.48122459637,1.0115996781,11.2452445938,11.2452445938
 03/09  24:00:00,16.4164662331,1.0006419586,0.0,0.0,5.48122459637,1.0115996781,19.0357073607,19.0357073607
 03/10  01:00:00,16.301154201,0.885329926566,0.0,0.0,5.48122459637,1.0115996781,16.7936893016,16.7936893016
 03/10  02:00:00,16.7491887392,1.3333644647,0.0,0.0,5.48122459637,1.0115996781,25.3536429189,25.3536429189
 03/10  03:00:00,16.4996706802,1.08384640573,0.0,0.0,5.48122459637,1.0115996781,20.6069415451,20.6069415451
 03/10  04:00:00,17.1018975691,1.68607329465,0.0,0.0,5.48122459637,1.0115996781,32.1083947624,32.1083947624
 03/10  05:00:00,16.8271150905,1.41129081601,0.0,0.0,5.48122459637,1.0115996781,26.8662405269,26.8662405269
 03/10  06:00:00,17.5053501565,2.089525882,0.0,0.0,5.48122459637,1.0115996781,39.8156424599,39.8156424599
 03/10  07:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,56.2505861107,56.2505861107
 03/10  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,48.0028709279,48.0028709279
 03/10  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,40.6441427986,40.6441427986
 03/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.4223340692,35.4223340692
 03/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.0060858085,35.0060858085
 03/10  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.4274699669,30.4274699669
 03/10  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,25.7480295021,25.7480295021
 03/10  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.8948289839,20.8948289839
 03/10  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.4392578547,20.4392578547
 03/10  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.0212913989,21.0212913989
 03/10  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,24.3807431402,24.3807431402
 03/10  18:00:00,21.8511722181,1.36109971663,0.0,0.0,16.4436737891,4.04639871239,24.9455393783,24.9455393783
 03/10  19:00:00,14.1909090752,1.74941813411,0.0,0.0,5.48122459637,1.0115996781,33.0077322635,33.0077322635
 03/10  20:00:00,18.1831388081,2.76731453367,0.0,0.0,5.48122459637,1.0115996781,51.9121588736,51.9121588736
 03/10  21:00:00,17.7648401412,2.34901586678,0.0,0.0,5.48122459637,1.0115996781,44.7338057927,44.7338057927
 03/10  22:00:00,18.6364275252,3.22060325077,0.0,0.0,5.48122459637,1.0115996781,60.6358600521,60.6358600521
 03/10  23:00:00,18.1263977681,2.71057349368,0.0,0.0,5.48122459637,1.0115996781,51.7983061134,51.7983061134
 03/10  24:00:00,19.174868671,3.75904439652,0.0,0.0,5.48122459637,1.0115996781,71.0413790121,71.0413790121
 03/11  01:00:00,18.5406560572,3.12483178275,0.0,0.0,5.48122459637,1.0115996781,59.9074992739,59.9074992739
 03/11  02:00:00,19.6265806012,4.21075632676,0.0,0.0,5.48122459637,1.0115996781,79.8333445808,79.8333445808
 03/11  03:00:00,18.8699136405,3.45408936601,0.0,0.0,5.48122459637,1.0115996781,66.3584129693,66.3584129693
 03/11  04:00:00,19.948502258,4.53267798357,0.0,0.0,5.48122459637,1.0115996781,86.1290842644,86.1290842644
 03/11  05:00:00,19.0219624903,3.60613821586,0.0,0.0,5.48122459637,1.0115996781,69.3295139551,69.3295139551
 03/11  06:00:00,20.003519067,4.58769479253,0.0,0.0,5.48122459637,1.0115996781,87.1943814817,87.1943814817
 03/11  07:00:00,16.075894991,3.63440404989,0.0,0.0,5.48122459637,1.0115996781,69.883557408,69.883557408
 03/11  08:00:00,14.694963919,8.20213964452,0.0,0.0,5.48122459637,1.0115996781,120.760176115,120.760176115
 03/11  09:00:00,15.7003630896,8.19593913699,0.0,0.0,5.48122459637,2.0231993562,101.504059797,101.504059797
 03/11  10:00:00,25.4344799258,8.23314218217,0.0,0.0,13.1549390313,4.04639871239,87.9700798368,87.9700798368
 03/11  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,74.164383057,74.164383057
 03/11  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,59.410750775,59.410750775
 03/11  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,49.3752141499,49.3752141499
 03/11  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,40.7057796028,40.7057796028
 03/11  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,32.3840173806,32.3840173806
 03/11  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,26.2208011757,26.2208011757
 03/11  17:00:00,7.42074793395,0.927923659487,0.0,0.0,5.48122459637,1.0115996781,16.923209479,16.923209479
 03/11  18:00:00,7.85983710876,1.3670128343,0.0,0.0,5.48122459637,1.0115996781,25.2109711505,25.2109711505
 03/11  19:00:00,14.2305643747,1.78907343356,0.0,0.0,5.48122459637,1.0115996781,33.7793673805,33.7793673805
 03/11  20:00:00,17.7590684343,2.34324415986,0.0,0.0,5.48122459637,1.0115996781,43.73159364,43.73159364
 03/11  21:00:00,17.866703699,2.45087942454,0.0,0.0,5.48122459637,1.0115996781,46.5404601723,46.5404601723
 03/11  22:00:00,18.1418767502,2.72605247577,0.0,0.0,5.48122459637,1.0115996781,51.0122873987,51.0122873987
 03/11  23:00:00,18.109473071,2.69364879655,0.0,0.0,5.48122459637,1.0115996781,51.3478455794,51.3478455794
 03/11  24:00:00,18.4290427646,3.01321849014,0.0,0.0,5.48122459637,1.0115996781,56.5452423628,56.5452423628
 03/12  01:00:00,18.3784899701,2.96266569559,0.0,0.0,5.48122459637,1.0115996781,56.7076864212,56.7076864212
 03/12  02:00:00,18.6664508153,3.25062654082,0.0,0.0,5.48122459637,1.0115996781,61.1416705058,61.1416705058
 03/12  03:00:00,18.6043662413,3.18854196683,0.0,0.0,5.48122459637,1.0115996781,61.2186720102,61.2186720102
 03/12  04:00:00,18.9721029969,3.55627872242,0.0,0.0,5.48122459637,1.0115996781,67.034609117,67.034609117
 03/12  05:00:00,18.8570726569,3.44124838248,0.0,0.0,5.48122459637,1.0115996781,66.2910097565,66.2910097565
 03/12  06:00:00,19.1949963543,3.77917207982,0.0,0.0,5.48122459637,1.0115996781,71.3631575341,71.3631575341
 03/12  07:00:00,16.0437201308,3.60222918972,0.0,0.0,5.48122459637,1.0115996781,69.5398748655,69.5398748655
 03/12  08:00:00,10.3307580825,3.83793380801,0.0,0.0,5.48122459637,1.0115996781,72.5527253261,72.5527253261
 03/12  09:00:00,9.85353203723,3.36070776277,0.0,0.0,5.48122459637,1.0115996781,64.8459949297,64.8459949297
 03/12  10:00:00,9.72158479847,3.22876052401,0.0,0.0,5.48122459637,1.0115996781,61.0398207553,61.0398207553
 03/12  11:00:00,9.12090828895,2.62808401448,0.0,0.0,5.48122459637,1.0115996781,50.5848843549,50.5848843549
 03/12  12:00:00,8.70754409882,2.21471982436,0.0,0.0,5.48122459637,1.0115996781,41.7337812504,41.7337812504
 03/12  13:00:00,8.06945448004,1.57663020557,0.0,0.0,5.48122459637,1.0115996781,30.157668284,30.157668284
 03/12  14:00:00,7.70080278406,1.2079785096,0.0,0.0,5.48122459637,1.0115996781,22.7236021572,22.7236021572
 03/12  15:00:00,7.09706954968,0.604245275217,0.0,0.0,5.48122459637,1.0115996781,11.6325069971,11.6325069971
 03/12  16:00:00,7.22571298433,0.732888709869,0.0,0.0,5.48122459637,1.0115996781,13.8765761802,13.8765761802
 03/12  17:00:00,7.17790909037,0.685084815904,0.0,0.0,5.48122459637,1.0115996781,13.1804944027,13.1804944027
 03/12  18:00:00,7.32894514078,0.836120866315,0.0,0.0,5.48122459637,1.0115996781,16.1459904903,16.1459904903
 03/12  19:00:00,13.9996448312,1.55815389007,0.0,0.0,5.48122459637,1.0115996781,29.5002126327,29.5002126327
 03/12  20:00:00,17.0642645988,1.64844032434,0.0,0.0,5.48122459637,1.0115996781,31.6090296487,31.6090296487
 03/12  21:00:00,17.8663861428,2.45056186835,0.0,0.0,5.48122459637,1.0115996781,46.328358468,46.328358468
 03/12  22:00:00,17.4035975863,1.98777331188,0.0,0.0,5.48122459637,1.0115996781,38.053649931,38.053649931
 03/12  23:00:00,18.1007000623,2.68487578786,0.0,0.0,5.48122459637,1.0115996781,50.7742740248,50.7742740248
 03/12  24:00:00,17.5769470774,2.16112280294,0.0,0.0,5.48122459637,1.0115996781,41.38776,41.38776
 03/13  01:00:00,18.4311781665,3.01535389199,0.0,0.0,5.48122459637,1.0115996781,57.0801855859,57.0801855859
 03/13  02:00:00,17.916592122,2.50076784756,0.0,0.0,5.48122459637,1.0115996781,47.9452303567,47.9452303567
 03/13  03:00:00,18.865281862,3.44945758749,0.0,0.0,5.48122459637,1.0115996781,65.4344905467,65.4344905467
 03/13  04:00:00,18.2443836658,2.82855939137,0.0,0.0,5.48122459637,1.0115996781,54.3162751801,54.3162751801
 03/13  05:00:00,19.2545591537,3.83873487928,0.0,0.0,5.48122459637,1.0115996781,72.9786105153,72.9786105153
 03/13  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,97.85456156,97.85456156
 03/13  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,87.5296527079,87.5296527079
 03/13  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,72.5725944273,72.5725944273
 03/13  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,51.1330695005,51.1330695005
 03/13  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.114995848,31.114995848
 03/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.7956393905,15.7956393905
 03/13  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,8.5215406912,8.5215406912
 03/13  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.28543441176,6.28543441176
 03/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.03897688676,5.03897688676
 03/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.84928641874,3.84928641874
 03/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.22059928113,3.22059928113
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,12.7049115647,0.263420623613,0.0,0.0,5.48122459637,1.0115996781,4.87530986355,4.87530986355
 03/13  20:00:00,16.402160574,0.986336299525,0.0,0.0,5.48122459637,1.0115996781,18.2299343869,18.2299343869
 03/13  21:00:00,16.8436449152,1.42782064076,0.0,0.0,5.48122459637,1.0115996781,26.8082609615,26.8082609615
 03/13  22:00:00,17.3342303418,1.91840606735,0.0,0.0,5.48122459637,1.0115996781,35.9611339866,35.9611339866
 03/13  23:00:00,17.4698237205,2.05399944606,0.0,0.0,5.48122459637,1.0115996781,38.7550270293,38.7550270293
 03/13  24:00:00,17.8997942121,2.48396993762,0.0,0.0,5.48122459637,1.0115996781,46.745551653,46.745551653
 03/14  01:00:00,17.9486216166,2.53279734215,0.0,0.0,5.48122459637,1.0115996781,48.002068428,48.002068428
 03/14  02:00:00,18.4647052778,3.04888100336,0.0,0.0,5.48122459637,1.0115996781,57.5726130613,57.5726130613
 03/14  03:00:00,18.3796369644,2.96381268994,0.0,0.0,5.48122459637,1.0115996781,56.3941763387,56.3941763387
 03/14  04:00:00,18.8858983315,3.47007405708,0.0,0.0,5.48122459637,1.0115996781,65.6746354548,65.6746354548
 03/14  05:00:00,18.7673603308,3.35153605638,0.0,0.0,5.48122459637,1.0115996781,64.0007797873,64.0007797873
 03/14  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,102.501022699,102.501022699
 03/14  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,94.1641328351,94.1641328351
 03/14  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,79.1216414698,79.1216414698
 03/14  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,53.7317302785,53.7317302785
 03/14  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.6814770999,30.6814770999
 03/14  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,14.1313952297,14.1313952297
 03/14  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.44790836483,7.44790836483
 03/14  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.49422999367,5.49422999367
 03/14  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.08944518352,4.08944518352
 03/14  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.71374552722,2.71374552722
 03/14  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.15369778806,2.15369778806
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  20:00:00,16.0612200386,0.645395764181,0.0,0.0,5.48122459637,1.0115996781,11.8845909045,11.8845909045
 03/14  21:00:00,16.5444431939,1.12861891947,0.0,0.0,5.48122459637,1.0115996781,21.0409619837,21.0409619837
 03/14  22:00:00,16.8401943092,1.42437003472,0.0,0.0,5.48122459637,1.0115996781,26.8567942471,26.8567942471
 03/14  23:00:00,17.2642531676,1.84842889312,0.0,0.0,5.48122459637,1.0115996781,34.6334743323,34.6334743323
 03/14  24:00:00,17.4123026617,1.99647838725,0.0,0.0,5.48122459637,1.0115996781,37.8656567282,37.8656567282
 03/15  01:00:00,17.7936719688,2.37784769429,0.0,0.0,5.48122459637,1.0115996781,44.7128560079,44.7128560079
 03/15  02:00:00,17.8411910685,2.42536679404,0.0,0.0,5.48122459637,1.0115996781,46.2031756338,46.2031756338
 03/15  03:00:00,18.1988738836,2.78304960918,0.0,0.0,5.48122459637,1.0115996781,52.4435992232,52.4435992232
 03/15  04:00:00,18.1775118228,2.76168754834,0.0,0.0,5.48122459637,1.0115996781,52.7975950827,52.7975950827
 03/15  05:00:00,18.5394140821,3.12358980761,0.0,0.0,5.48122459637,1.0115996781,58.9655152453,58.9655152453
 03/15  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,86.4333702745,86.4333702745
 03/15  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,75.1974734971,75.1974734971
 03/15  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,61.3859937611,61.3859937611
 03/15  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,41.977115918,41.977115918
 03/15  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.5040454497,19.5040454497
 03/15  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.00427220416,7.00427220416
 03/15  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.57238507728,4.57238507728
 03/15  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.92628027736,1.92628027736
 03/15  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.356153003971,0.356153003971
 03/15  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  22:00:00,15.7223072964,0.306483021938,0.0,0.0,5.48122459637,1.0115996781,5.64941578628,5.64941578628
 03/15  23:00:00,16.1043654564,0.688541181972,0.0,0.0,5.48122459637,1.0115996781,12.85765396,12.85765396
 03/15  24:00:00,16.3597702106,0.943945936117,0.0,0.0,5.48122459637,1.0115996781,17.8264338363,17.8264338363
 03/16  01:00:00,16.7279289703,1.31210469587,0.0,0.0,5.48122459637,1.0115996781,24.6847171928,24.6847171928
 03/16  02:00:00,16.8151037789,1.39927950448,0.0,0.0,5.48122459637,1.0115996781,26.4527995606,26.4527995606
 03/16  03:00:00,17.0785158865,1.66269161204,0.0,0.0,5.48122459637,1.0115996781,31.3712973612,31.3712973612
 03/16  04:00:00,17.1092551084,1.6934308339,0.0,0.0,5.48122459637,1.0115996781,32.094291659,32.094291659
 03/16  05:00:00,17.3996029115,1.98377863705,0.0,0.0,5.48122459637,1.0115996781,37.5260620329,37.5260620329
 03/16  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,55.9851193484,55.9851193484
 03/16  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,48.754407339,48.754407339
 03/16  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,44.645041177,44.645041177
 03/16  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.3448808739,35.3448808739
 03/16  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.9290436312,22.9290436312
 03/16  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.4771393336,10.4771393336
 03/16  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,8.28590136808,8.28590136808
