Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.18474719814,8.18474719814
 03/16  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.51280459694,8.51280459694
 03/16  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.49150502191,8.49150502191
 03/16  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.45057617551,8.45057617551
 03/16  17:00:00,20.8620094982,0.371936996745,0.0,0.0,16.4436737891,4.04639871239,6.84938270477,6.84938270477
 03/16  18:00:00,7.61157700584,1.11875273138,0.0,0.0,5.48122459637,1.0115996781,20.7801608481,20.7801608481
 03/16  19:00:00,13.7245619865,1.2830710454,0.0,0.0,5.48122459637,1.0115996781,24.1137766222,24.1137766222
 03/16  20:00:00,17.6814625275,2.265638253,0.0,0.0,5.48122459637,1.0115996781,42.8234823717,42.8234823717
 03/16  21:00:00,17.3328037344,1.91697945989,0.0,0.0,5.48122459637,1.0115996781,36.2070435204,36.2070435204
 03/16  22:00:00,18.2055620443,2.7897377698,0.0,0.0,5.48122459637,1.0115996781,52.8959469277,52.8959469277
 03/16  23:00:00,17.6096718044,2.19384752991,0.0,0.0,5.48122459637,1.0115996781,41.5531708136,41.5531708136
 03/16  24:00:00,18.5155978008,3.09977352639,0.0,0.0,5.48122459637,1.0115996781,58.9280371454,58.9280371454
 03/17  01:00:00,17.8337545492,2.41793027473,0.0,0.0,5.48122459637,1.0115996781,45.8838247205,45.8838247205
 03/17  02:00:00,18.8173243612,3.40150008672,0.0,0.0,5.48122459637,1.0115996781,64.7855391224,64.7855391224
 03/17  03:00:00,18.0055325508,2.58970827638,0.0,0.0,5.48122459637,1.0115996781,49.2051880144,49.2051880144
 03/17  04:00:00,18.9308514031,3.51502712859,0.0,0.0,5.48122459637,1.0115996781,66.9999923226,66.9999923226
 03/17  05:00:00,18.0479564048,2.63213213031,0.0,0.0,5.48122459637,1.0115996781,50.0374015039,50.0374015039
 03/17  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,93.9480762291,93.9480762291
 03/17  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,80.6847145677,80.6847145677
 03/17  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,68.9970940921,68.9970940921
 03/17  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,50.6905756216,50.6905756216
 03/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,33.6667061848,33.6667061848
 03/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.604480328,18.604480328
 03/17  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,8.90047861937,8.90047861937
 03/17  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.10167263696,6.10167263696
 03/17  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.38631994304,4.38631994304
 03/17  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.13648528874,3.13648528874
 03/17  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.53302935547,2.53302935547
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  20:00:00,16.1166245657,0.70080029123,0.0,0.0,5.48122459637,1.0115996781,13.0342643794,13.0342643794
 03/17  21:00:00,16.7107804999,1.29495622547,0.0,0.0,5.48122459637,1.0115996781,24.2308135618,24.2308135618
 03/17  22:00:00,17.0357822876,1.6199580131,0.0,0.0,5.48122459637,1.0115996781,30.5393091735,30.5393091735
 03/17  23:00:00,17.5026412226,2.08681694815,0.0,0.0,5.48122459637,1.0115996781,39.2593373585,39.2593373585
 03/17  24:00:00,17.5936795238,2.17785524935,0.0,0.0,5.48122459637,1.0115996781,41.22541624,41.22541624
 03/18  01:00:00,17.995855175,2.58003090049,0.0,0.0,5.48122459637,1.0115996781,48.7074667862,48.7074667862
 03/18  02:00:00,17.9900395913,2.57421531686,0.0,0.0,5.48122459637,1.0115996781,48.9237549873,48.9237549873
 03/18  03:00:00,18.4447655305,3.02894125608,0.0,0.0,5.48122459637,1.0115996781,57.3430385324,57.3430385324
 03/18  04:00:00,18.30359435,2.88777007555,0.0,0.0,5.48122459637,1.0115996781,55.056486596,55.056486596
 03/18  05:00:00,18.6877396129,3.2719153384,0.0,0.0,5.48122459637,1.0115996781,62.0579763306,62.0579763306
 03/18  06:00:00,18.4293345374,3.01351026292,0.0,0.0,5.48122459637,1.0115996781,57.5411587561,57.5411587561
 03/18  07:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,86.633937588,86.633937588
 03/18  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,74.4653484725,74.4653484725
 03/18  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,58.1982305407,58.1982305407
 03/18  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,41.7604612123,41.7604612123
 03/18  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,26.5814143928,26.5814143928
 03/18  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,17.4908554042,17.4908554042
 03/18  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.7985538391,11.7985538391
 03/18  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.725666547,10.725666547
 03/18  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.7522019437,10.7522019437
 03/18  16:00:00,6.68315618302,0.190331908557,0.0,0.0,5.48122459637,1.0115996781,3.52878488321,3.52878488321
 03/18  17:00:00,6.87962355155,0.386799277087,0.0,0.0,5.48122459637,1.0115996781,7.11728590751,7.11728590751
 03/18  18:00:00,7.16918564902,0.676361374554,0.0,0.0,5.48122459637,1.0115996781,12.6160985443,12.6160985443
 03/18  19:00:00,13.3544167864,0.912925845304,0.0,0.0,5.48122459637,1.0115996781,17.2420288705,17.2420288705
 03/18  20:00:00,16.7785198739,1.36269559946,0.0,0.0,5.48122459637,1.0115996781,25.6252210154,25.6252210154
 03/18  21:00:00,16.9532921635,1.53746788908,0.0,0.0,5.48122459637,1.0115996781,29.0471816977,29.0471816977
 03/18  22:00:00,17.3272857559,1.91146148143,0.0,0.0,5.48122459637,1.0115996781,36.0588262996,36.0588262996
 03/18  23:00:00,17.3491157983,1.93329152384,0.0,0.0,5.48122459637,1.0115996781,36.6419940359,36.6419940359
 03/18  24:00:00,17.6612346406,2.24541036611,0.0,0.0,5.48122459637,1.0115996781,42.488750216,42.488750216
 03/19  01:00:00,17.6333320465,2.21750777203,0.0,0.0,5.48122459637,1.0115996781,42.1670370608,42.1670370608
 03/19  02:00:00,17.9426273558,2.52680308133,0.0,0.0,5.48122459637,1.0115996781,47.9475229642,47.9475229642
 03/19  03:00:00,17.7885685177,2.37274424326,0.0,0.0,5.48122459637,1.0115996781,45.2194153627,45.2194153627
 03/19  04:00:00,18.084761517,2.66893724257,0.0,0.0,5.48122459637,1.0115996781,50.7248633394,50.7248633394
 03/19  05:00:00,17.9260466675,2.51022239304,0.0,0.0,5.48122459637,1.0115996781,47.9214478501,47.9214478501
 03/19  06:00:00,18.2053971074,2.78957283292,0.0,0.0,5.48122459637,1.0115996781,53.077988749,53.077988749
 03/19  07:00:00,13.5160533934,2.56172911891,0.0,0.0,5.48122459637,1.0115996781,48.9399801702,48.9399801702
 03/19  08:00:00,9.2033551959,2.71053092144,0.0,0.0,5.48122459637,1.0115996781,51.6089165589,51.6089165589
 03/19  09:00:00,8.72269081844,2.22986654397,0.0,0.0,5.48122459637,1.0115996781,42.5912945166,42.5912945166
 03/19  10:00:00,8.487900745,1.99507647054,0.0,0.0,5.48122459637,1.0115996781,38.0476410466,38.0476410466
 03/19  11:00:00,7.9125467715,1.41972249704,0.0,0.0,5.48122459637,1.0115996781,27.1556076296,27.1556076296
 03/19  12:00:00,7.58913147411,1.09630719964,0.0,0.0,5.48122459637,1.0115996781,21.0515708029,21.0515708029
 03/19  13:00:00,7.18025840342,0.687434128951,0.0,0.0,5.48122459637,1.0115996781,13.3971362455,13.3971362455
 03/19  14:00:00,7.00142366852,0.508599394052,0.0,0.0,5.48122459637,1.0115996781,10.0867382154,10.0867382154
 03/19  15:00:00,6.97018521343,0.477360938964,0.0,0.0,5.48122459637,1.0115996781,9.38363864683,9.38363864683
 03/19  16:00:00,6.9689736096,0.476149335137,0.0,0.0,5.48122459637,1.0115996781,9.41377905073,9.41377905073
 03/19  17:00:00,7.02663060927,0.53380633481,0.0,0.0,5.48122459637,1.0115996781,10.4834462917,10.4834462917
 03/19  18:00:00,7.11968491622,0.626860641761,0.0,0.0,5.48122459637,1.0115996781,12.3955752419,12.3955752419
 03/19  19:00:00,13.5651081107,1.12361716955,0.0,0.0,5.48122459637,1.0115996781,21.5326481632,21.5326481632
 03/19  20:00:00,16.5307752476,1.11495097316,0.0,0.0,5.48122459637,1.0115996781,21.5859469981,21.5859469981
 03/19  21:00:00,17.1417761747,1.72595190024,0.0,0.0,5.48122459637,1.0115996781,32.8403990945,32.8403990945
 03/19  22:00:00,16.9305030326,1.51467875813,0.0,0.0,5.48122459637,1.0115996781,29.1987243956,29.1987243956
 03/19  23:00:00,17.5313071486,2.11548287414,0.0,0.0,5.48122459637,1.0115996781,40.2023886429,40.2023886429
 03/19  24:00:00,17.224277603,1.80845332855,0.0,0.0,5.48122459637,1.0115996781,34.8339969313,34.8339969313
 03/20  01:00:00,18.0208246212,2.60500034675,0.0,0.0,5.48122459637,1.0115996781,49.5104688975,49.5104688975
 03/20  02:00:00,17.6410652255,2.22524095106,0.0,0.0,5.48122459637,1.0115996781,42.8418477516,42.8418477516
 03/20  03:00:00,18.5495382627,3.13371398823,0.0,0.0,5.48122459637,1.0115996781,59.6148226395,59.6148226395
 03/20  04:00:00,17.9853739797,2.56954970524,0.0,0.0,5.48122459637,1.0115996781,49.4691928723,49.4691928723
 03/20  05:00:00,18.9845664278,3.56874215333,0.0,0.0,5.48122459637,1.0115996781,67.9852200162,67.9852200162
 03/20  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,92.027912868,92.027912868
 03/20  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,80.4432571283,80.4432571283
 03/20  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,68.6845671837,68.6845671837
 03/20  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,52.3088256177,52.3088256177
 03/20  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,32.3948787749,32.3948787749
 03/20  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,11.5151181169,11.5151181169
 03/20  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,6.0593085399,6.0593085399
 03/20  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.26702776525,3.26702776525
 03/20  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.37940476405,1.37940476405
 03/20  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.161730523021,0.161730523021
 03/20  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0664488488858,0.0664488488858
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  22:00:00,15.8758738961,0.460049621628,0.0,0.0,5.48122459637,1.0115996781,8.58481385613,8.58481385613
 03/20  23:00:00,16.3130210223,0.897196747819,0.0,0.0,5.48122459637,1.0115996781,16.9952870778,16.9952870778
 03/20  24:00:00,16.3170904718,0.901266197355,0.0,0.0,5.48122459637,1.0115996781,17.0710779938,17.0710779938
 03/21  01:00:00,16.9119330528,1.49610877838,0.0,0.0,5.48122459637,1.0115996781,28.2694711484,28.2694711484
 03/21  02:00:00,16.7093429783,1.29351870382,0.0,0.0,5.48122459637,1.0115996781,24.5766485801,24.5766485801
 03/21  03:00:00,17.4029800752,1.98715580072,0.0,0.0,5.48122459637,1.0115996781,37.6772532898,37.6772532898
 03/21  04:00:00,17.1245342509,1.70870997646,0.0,0.0,5.48122459637,1.0115996781,32.5378916685,32.5378916685
 03/21  05:00:00,17.8956738794,2.4798496049,0.0,0.0,5.48122459637,1.0115996781,47.1181747271,47.1181747271
 03/21  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,63.873499967,63.873499967
 03/21  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,58.7842028204,58.7842028204
 03/21  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,45.7586558642,45.7586558642
 03/21  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,24.6028950708,24.6028950708
 03/21  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.61304606499,9.61304606499
 03/21  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.65298075053,5.65298075053
 03/21  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.92623426962,3.92623426962
 03/21  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.02924665039,2.02924665039
 03/21  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.487098144884,0.487098144884
 03/21  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  23:00:00,15.8402063404,0.424382065915,0.0,0.0,5.48122459637,1.0115996781,7.77456570556,7.77456570556
 03/21  24:00:00,16.4755339747,1.0597097002,0.0,0.0,5.48122459637,1.0115996781,19.8190982162,19.8190982162
 03/22  01:00:00,16.3897439875,0.973919713038,0.0,0.0,5.48122459637,1.0115996781,18.2531784378,18.2531784378
 03/22  02:00:00,17.1024234406,1.68659916614,0.0,0.0,5.48122459637,1.0115996781,31.759927141,31.759927141
 03/22  03:00:00,16.971494558,1.55567028358,0.0,0.0,5.48122459637,1.0115996781,29.3135781866,29.3135781866
 03/22  04:00:00,17.886282692,2.47045841758,0.0,0.0,5.48122459637,1.0115996781,46.7142670662,46.7142670662
 03/22  05:00:00,17.5075117381,2.09168746367,0.0,0.0,5.48122459637,1.0115996781,39.5444788783,39.5444788783
 03/22  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,83.5717155683,83.5717155683
 03/22  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,71.1620258445,71.1620258445
 03/22  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,54.1873474083,54.1873474083
 03/22  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.9827630522,25.9827630522
 03/22  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.0703283708,8.0703283708
 03/22  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.17427664472,5.17427664472
 03/22  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.35904331468,3.35904331468
 03/22  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.23515911492,1.23515911492
 03/22  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0447963777187,0.0447963777187
 03/22  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  23:00:00,15.616915607,0.201091332562,0.0,0.0,5.48122459637,1.0115996781,3.72187853544,3.72187853544
 03/22  24:00:00,16.0317187243,0.615894449798,0.0,0.0,5.48122459637,1.0115996781,11.4714123789,11.4714123789
 03/23  01:00:00,16.1954464087,0.779622134205,0.0,0.0,5.48122459637,1.0115996781,14.7260909451,14.7260909451
 03/23  02:00:00,16.8853228364,1.46949856198,0.0,0.0,5.48122459637,1.0115996781,27.7143952553,27.7143952553
 03/23  03:00:00,16.7517650828,1.33594080831,0.0,0.0,5.48122459637,1.0115996781,25.1953596314,25.1953596314
 03/23  04:00:00,17.5516945204,2.13587024598,0.0,0.0,5.48122459637,1.0115996781,40.4195163853,40.4195163853
 03/23  05:00:00,17.2224988455,1.80667457108,0.0,0.0,5.48122459637,1.0115996781,34.1810456251,34.1810456251
 03/23  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,71.0307471997,71.0307471997
 03/23  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,58.8287102711,58.8287102711
 03/23  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,43.9283341322,43.9283341322
 03/23  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.8532210963,20.8532210963
 03/23  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.44635502647,7.44635502647
 03/23  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.71114207714,4.71114207714
 03/23  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.30704266476,3.30704266476
 03/23  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.54290780749,1.54290780749
 03/23  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.33371341486,0.33371341486
 03/23  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  22:00:00,15.6247755056,0.208951231158,0.0,0.0,5.48122459637,1.0115996781,3.87520221544,3.87520221544
 03/23  23:00:00,16.0499937382,0.634169463731,0.0,0.0,5.48122459637,1.0115996781,11.8030652948,11.8030652948
 03/23  24:00:00,16.1474242171,0.731599942685,0.0,0.0,5.48122459637,1.0115996781,13.7869791272,13.7869791272
 03/24  01:00:00,16.7471750262,1.33135075175,0.0,0.0,5.48122459637,1.0115996781,25.0997974816,25.0997974816
 03/24  02:00:00,16.5775505777,1.16172630325,0.0,0.0,5.48122459637,1.0115996781,21.9155094498,21.9155094498
 03/24  03:00:00,17.1496939537,1.73386967926,0.0,0.0,5.48122459637,1.0115996781,32.8041139927,32.8041139927
 03/24  04:00:00,16.8027307517,1.38690647719,0.0,0.0,5.48122459637,1.0115996781,26.2332166933,26.2332166933
 03/24  05:00:00,17.4819525341,2.06612825966,0.0,0.0,5.48122459637,1.0115996781,39.1929617336,39.1929617336
 03/24  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,56.2059671841,56.2059671841
 03/24  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,48.2562543603,48.2562543603
 03/24  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,37.5235634315,37.5235634315
 03/24  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.1163788916,20.1163788916
 03/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.06174197182,8.06174197182
 03/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.7117632355,5.7117632355
 03/24  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.06814839755,5.06814839755
 03/24  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.883584104,3.883584104
 03/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.92235151337,1.92235151337
 03/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.480050863608,0.480050863608
 03/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.994944315369,0.994944315369
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  24:00:00,15.7251878461,0.309363571614,0.0,0.0,5.48122459637,1.0115996781,5.70031320821,5.70031320821
 03/25  01:00:00,15.8238012841,0.407977009637,0.0,0.0,5.48122459637,1.0115996781,7.75222695636,7.75222695636
 03/25  02:00:00,16.2071132616,0.791288987165,0.0,0.0,5.48122459637,1.0115996781,15.1201602532,15.1201602532
 03/25  03:00:00,16.3190041594,0.903179884975,0.0,0.0,5.48122459637,1.0115996781,17.2099625494,17.2099625494
 03/25  04:00:00,16.4214017039,1.00557742942,0.0,0.0,5.48122459637,1.0115996781,19.1154710357,19.1154710357
 03/25  05:00:00,16.6659672394,1.25014296495,0.0,0.0,5.48122459637,1.0115996781,23.7678638589,23.7678638589
 03/25  06:00:00,16.723197149,1.30737287449,0.0,0.0,5.48122459637,1.0115996781,24.9130118354,24.9130118354
 03/25  07:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,43.5318098182,43.5318098182
 03/25  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,38.6286469127,38.6286469127
 03/25  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,32.947515519,32.947515519
 03/25  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,27.0756159755,27.0756159755
 03/25  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,17.0028625082,17.0028625082
 03/25  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,12.8453607523,12.8453607523
 03/25  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.0174167252,11.0174167252
 03/25  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.4978960762,10.4978960762
 03/25  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.1729288052,10.1729288052
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  18:00:00,6.77305995537,0.280235680905,0.0,0.0,5.48122459637,1.0115996781,5.20644177997,5.20644177997
 03/25  19:00:00,11.3526523126,0.39832803814,0.0,0.0,5.48122459637,1.0115996781,7.39517376214,7.39517376214
 03/25  20:00:00,15.9444606779,0.528636403405,0.0,0.0,5.48122459637,1.0115996781,10.1379695241,10.1379695241
 03/25  21:00:00,15.9803723856,0.564548111152,0.0,0.0,5.48122459637,1.0115996781,10.7984641938,10.7984641938
 03/25  22:00:00,16.2574090609,0.841584786404,0.0,0.0,5.48122459637,1.0115996781,16.0375595512,16.0375595512
 03/25  23:00:00,16.2937258257,0.877901551248,0.0,0.0,5.48122459637,1.0115996781,16.618727872,16.618727872
 03/25  24:00:00,16.4249310751,1.00910680064,0.0,0.0,5.48122459637,1.0115996781,19.3709218127,19.3709218127
 03/26  01:00:00,16.6032694492,1.18744517473,0.0,0.0,5.48122459637,1.0115996781,22.5120235345,22.5120235345
 03/26  02:00:00,16.6221547748,1.20633050029,0.0,0.0,5.48122459637,1.0115996781,23.2103672643,23.2103672643
 03/26  03:00:00,16.717794502,1.30197022757,0.0,0.0,5.48122459637,1.0115996781,24.7199614973,24.7199614973
 03/26  04:00:00,16.6997423573,1.28391808284,0.0,0.0,5.48122459637,1.0115996781,24.7445073455,24.7445073455
 03/26  05:00:00,16.7801800806,1.36435580612,0.0,0.0,5.48122459637,1.0115996781,25.9253312126,25.9253312126
 03/26  06:00:00,16.7499114532,1.33408717877,0.0,0.0,5.48122459637,1.0115996781,25.7366241097,25.7366241097
 03/26  07:00:00,10.833678946,1.36652133819,0.0,0.0,5.48122459637,1.0115996781,25.9871445436,25.9871445436
 03/26  08:00:00,7.65043489092,1.15761061646,0.0,0.0,5.48122459637,1.0115996781,22.362972084,22.362972084
 03/26  09:00:00,7.32316873139,0.830344456921,0.0,0.0,5.48122459637,1.0115996781,15.9662327016,15.9662327016
 03/26  10:00:00,6.63299900232,0.140174727857,0.0,0.0,5.48122459637,1.0115996781,2.85179763646,2.85179763646
 03/26  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  22:00:00,15.4289046551,0.0130803806358,0.0,0.0,5.48122459637,1.0115996781,0.342836925314,0.342836925314
 03/26  23:00:00,15.8350880884,0.419263813946,0.0,0.0,5.48122459637,1.0115996781,8.11705750145,8.11705750145
 03/26  24:00:00,16.230958815,0.8151345405,0.0,0.0,5.48122459637,1.0115996781,15.601949934,15.601949934
 03/27  01:00:00,16.4395506402,1.02372636571,0.0,0.0,5.48122459637,1.0115996781,19.6046755379,19.6046755379
 03/27  02:00:00,16.4205261709,1.00470189647,0.0,0.0,5.48122459637,1.0115996781,19.1664721127,19.1664721127
 03/27  03:00:00,16.5016963975,1.08587212304,0.0,0.0,5.48122459637,1.0115996781,20.8004564781,20.8004564781
 03/27  04:00:00,16.3943238551,0.978499580595,0.0,0.0,5.48122459637,1.0115996781,18.6767618995,18.6767618995
 03/27  05:00:00,16.6408406909,1.22501641647,0.0,0.0,5.48122459637,1.0115996781,23.4483140039,23.4483140039
 03/27  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,38.299360619,38.299360619
 03/27  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,26.1877886261,26.1877886261
 03/27  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,14.8311351749,14.8311351749
 03/27  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.88268813347,8.88268813347
 03/27  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.43808877423,6.43808877423
 03/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.42732895739,4.42732895739
 03/27  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.31209657731,2.31209657731
 03/27  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.214063387005,0.214063387005
 03/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  01:00:00,15.7079538789,0.292129604395,0.0,0.0,5.48122459637,1.0115996781,5.44031181069,5.44031181069
 03/28  02:00:00,15.7959260356,0.380101761156,0.0,0.0,5.48122459637,1.0115996781,7.36103360737,7.36103360737
 03/28  03:00:00,15.8123282747,0.396504000186,0.0,0.0,5.48122459637,1.0115996781,7.71025019608,7.71025019608
 03/28  04:00:00,15.8829764691,0.467152194634,0.0,0.0,5.48122459637,1.0115996781,9.06697723262,9.06697723262
 03/28  05:00:00,16.298529035,0.882704760543,0.0,0.0,5.48122459637,1.0115996781,16.8911373702,16.8911373702
 03/28  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,30.9614700878,30.9614700878
 03/28  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,24.7791440127,24.7791440127
 03/28  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,13.9770385278,13.9770385278
 03/28  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.10484871678,8.10484871678
 03/28  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.27722717043,5.27722717043
 03/28  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.64958287395,2.64958287395
 03/28  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.08794240806,1.08794240806
 03/28  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  04:00:00,15.7212279866,0.305403712135,0.0,0.0,5.48122459637,1.0115996781,5.66020222006,5.66020222006
 03/29  05:00:00,15.8217468732,0.405922598692,0.0,0.0,5.48122459637,1.0115996781,7.73606585388,7.73606585388
 03/29  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,21.4634346441,21.4634346441
 03/29  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,15.0251954871,15.0251954871
 03/29  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,9.92069927535,9.92069927535
 03/29  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.02676742409,8.02676742409
 03/29  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.55363386424,6.55363386424
 03/29  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.9612618041,4.9612618041
 03/29  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.91307108418,3.91307108418
 03/29  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.16497198112,2.16497198112
 03/29  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.02459487415,1.02459487415
 03/29  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.418729028824,0.418729028824
 03/29  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.616697870384,0.616697870384
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  03:00:00,15.7271754389,0.311351164479,0.0,0.0,5.48122459637,1.0115996781,5.91857797165,5.91857797165
 03/30  04:00:00,15.792425297,0.376601022551,0.0,0.0,5.48122459637,1.0115996781,7.23590517647,7.23590517647
 03/30  05:00:00,15.7856666411,0.369842366612,0.0,0.0,5.48122459637,1.0115996781,7.08777554601,7.08777554601
 03/30  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,16.5839206634,16.5839206634
 03/30  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,11.494453675,11.494453675
 03/30  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,8.76953693265,8.76953693265
 03/30  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.90759958869,6.90759958869
 03/30  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.18441808916,5.18441808916
 03/30  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.47821465967,3.47821465967
 03/30  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.68369622557,2.68369622557
 03/30  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.31928380838,1.31928380838
 03/30  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.603574704909,0.603574704909
 03/30  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0550528794004,0.0550528794004
 03/30  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  04:00:00,15.7701180789,0.354293804423,0.0,0.0,5.48122459637,1.0115996781,6.81853366371,6.81853366371
 03/31  05:00:00,16.1375703091,0.721746034633,0.0,0.0,5.48122459637,1.0115996781,13.8849087441,13.8849087441
 03/31  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,42.7063553524,42.7063553524
 03/31  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,37.1931863785,37.1931863785
 03/31  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,32.7898428821,32.7898428821
 03/31  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,23.7949162561,23.7949162561
 03/31  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,14.5820398025,14.5820398025
 03/31  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.9783569992,7.9783569992
 03/31  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.27564060094,7.27564060094
 03/31  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.870760318,5.870760318
 03/31  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.12394388045,5.12394388045
 03/31  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.93794906841,4.93794906841
 03/31  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.27403068228,5.27403068228
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.87276042602,0.379936151558,0.0,0.0,5.48122459637,1.0115996781,6.98725220778,6.98725220778
 03/31  19:00:00,11.8406711274,0.88634685298,0.0,0.0,5.48122459637,1.0115996781,16.5408100274,16.5408100274
 03/31  20:00:00,17.3763227737,1.96049849924,0.0,0.0,5.48122459637,1.0115996781,36.77926373,36.77926373
 03/31  21:00:00,17.3226987951,1.9068745206,0.0,0.0,5.48122459637,1.0115996781,36.1730456644,36.1730456644
 03/31  22:00:00,18.2011588122,2.78533453774,0.0,0.0,5.48122459637,1.0115996781,52.4396238218,52.4396238218
 03/31  23:00:00,17.5544415137,2.13861723927,0.0,0.0,5.48122459637,1.0115996781,40.6281739206,40.6281739206
 03/31  24:00:00,18.0915679329,2.67574365845,0.0,0.0,5.48122459637,1.0115996781,50.3480302526,50.3480302526
 04/01  01:00:00,17.330084762,1.91426048753,0.0,0.0,5.48122459637,1.0115996781,36.3768540301,36.3768540301
 04/01  02:00:00,17.691961216,2.27613694159,0.0,0.0,5.48122459637,1.0115996781,42.8121010057,42.8121010057
 04/01  03:00:00,16.9610309784,1.54520670393,0.0,0.0,5.48122459637,1.0115996781,29.3980178957,29.3980178957
 04/01  04:00:00,17.1614126697,1.74558839519,0.0,0.0,5.48122459637,1.0115996781,32.8833023254,32.8833023254
 04/01  05:00:00,16.6168072805,1.20098300603,0.0,0.0,5.48122459637,1.0115996781,22.8993576974,22.8993576974
 04/01  06:00:00,17.0294717717,1.61364749728,0.0,0.0,5.48122459637,1.0115996781,30.4690434003,30.4690434003
 04/01  07:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,39.9916669384,39.9916669384
 04/01  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,25.3771363011,25.3771363011
 04/01  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,10.5516141508,10.5516141508
 04/01  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,6.53095965521,6.53095965521
 04/01  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,2.9953352519,2.9953352519
 04/01  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.844633688255,0.844633688255
 04/01  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  06:00:00,15.7278041852,0.311979910717,0.0,0.0,5.48122459637,1.0115996781,5.76226652935,5.76226652935
 04/02  07:00:00,8.3542970741,0.374306132968,0.0,0.0,5.48122459637,1.0115996781,6.9129976157,6.9129976157
 04/02  08:00:00,6.80760305052,0.314778776055,0.0,0.0,5.48122459637,1.0115996781,5.97797463902,5.97797463902
 04/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,20.0501473763,20.0501473763
 04/03  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,13.8755159226,13.8755159226
 04/03  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,9.33370363777,9.33370363777
 04/03  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.79289921654,6.79289921654
 04/03  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.50256946421,4.50256946421
 04/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.62860828749,2.62860828749
 04/03  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.33500558204,1.33500558204
 04/03  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0126311228799,0.0126311228799
 04/03  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  03:00:00,15.6927705684,0.276946293954,0.0,0.0,5.48122459637,1.0115996781,5.13413495565,5.13413495565
 04/04  04:00:00,15.5990426207,0.183218346277,0.0,0.0,5.48122459637,1.0115996781,3.42882210127,3.42882210127
 04/04  05:00:00,15.5368664229,0.121042148479,0.0,0.0,5.48122459637,1.0115996781,2.22081322335,2.22081322335
 04/04  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,18.0107868295,18.0107868295
 04/04  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,10.9265873087,10.9265873087
 04/04  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,8.45610859365,8.45610859365
 04/04  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.34365662146,6.34365662146
 04/04  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.62167052895,3.62167052895
 04/04  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.923301192585,0.923301192585
 04/04  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.069330313658,0.069330313658
 04/04  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,13.215861277,13.215861277
 04/05  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,9.49023268461,9.49023268461
 04/05  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,6.10181076703,6.10181076703
 04/05  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.3549369044,2.3549369044
 04/05  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0734702872262,0.0734702872262
 04/05  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/05  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  14:00:00,66.9322688151,8.24554319723,0.251307147702,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  15:00:00,67.2264770689,8.24554319723,0.545515401526,0.0,49.3310213673,9.10439710289,0.0,0.0
