Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/05  16:00:00,67.3631574339,8.24554319723,0.682195766496,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,9.70920942951,9.70920942951
 04/06  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.93716173602,6.93716173602
 04/06  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,5.07875424256,5.07875424256
 04/06  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.99771818389,2.99771818389
 04/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.862479366057,0.862479366057
 04/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/06  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.4784326939,11.4784326939
 04/07  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,7.79703826069,7.79703826069
 04/07  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.82626782453,4.82626782453
 04/07  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.51091855392,1.51091855392
 04/07  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/07  13:00:00,66.6876775486,8.24554319723,0.00671588116152,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  14:00:00,66.9357787404,8.24554319723,0.254817072952,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,67.1627274383,8.24554319723,0.481765770852,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,67.2286987671,8.24554319723,0.547737099694,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  04:00:00,16.1055862155,0.689761941008,0.0,0.0,5.48122459637,1.0115996781,12.8319312273,12.8319312273
 04/08  05:00:00,16.167078163,0.751253888524,0.0,0.0,5.48122459637,1.0115996781,14.1454122962,14.1454122962
 04/08  06:00:00,16.266927683,0.85110340853,0.0,0.0,5.48122459637,1.0115996781,16.012643438,16.012643438
 04/08  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,38.2850309538,38.2850309538
 04/08  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,19.9969445125,19.9969445125
 04/08  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,8.38829584504,8.38829584504
 04/08  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,4.53560042038,4.53560042038
 04/08  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,1.61419821868,1.61419821868
 04/08  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.414633591105,0.414633591105
 04/08  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  07:00:00,6.76018380334,0.267359528876,0.0,0.0,5.48122459637,1.0115996781,4.92477646882,4.92477646882
 04/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,17.3342427229,17.3342427229
 04/10  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,10.4145824253,10.4145824253
 04/10  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,7.60317977126,7.60317977126
 04/10  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.60543688782,4.60543688782
 04/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.93590947881,1.93590947881
 04/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.107889423192,0.107889423192
 04/10  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/10  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  15:00:00,66.9167701973,8.24554319723,0.235808529863,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  16:00:00,67.2094167105,8.24554319723,0.528455043136,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.01968739798,7.01968739798
 04/11  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,4.2302923883,4.2302923883
 04/11  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,2.11567677428,2.11567677428
 04/11  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.678259158718,0.678259158718
 04/11  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0184815267086,0.0184815267086
 04/11  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/11  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  04:00:00,15.8222112238,0.406386949377,0.0,0.0,5.48122459637,1.0115996781,7.64018118516,7.64018118516
 04/12  05:00:00,15.971059562,0.555235287548,0.0,0.0,5.48122459637,1.0115996781,10.662355189,10.662355189
 04/12  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,32.2366843672,32.2366843672
 04/12  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,22.0017848638,22.0017848638
 04/12  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,10.1299339667,10.1299339667
 04/12  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.1489998366,6.1489998366
 04/12  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.54839773756,3.54839773756
 04/12  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.5174934441,1.5174934441
 04/12  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.450462610745,0.450462610745
 04/12  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,13.9664522797,13.9664522797
 04/13  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,9.85856659134,9.85856659134
 04/13  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,7.59289412442,7.59289412442
 04/13  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.63757392426,5.63757392426
 04/13  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.08777786032,4.08777786032
 04/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.77340047428,2.77340047428
 04/13  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.84303465473,1.84303465473
 04/13  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.077773001772,0.077773001772
 04/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  03:00:00,16.0090171758,0.593192901382,0.0,0.0,5.48122459637,1.0115996781,10.953675223,10.953675223
 04/14  04:00:00,16.0613436528,0.645519378305,0.0,0.0,5.48122459637,1.0115996781,12.0952710807,12.0952710807
 04/14  05:00:00,16.3190257851,0.903201510598,0.0,0.0,5.48122459637,1.0115996781,17.2109760518,17.2109760518
 04/14  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,46.955892403,46.955892403
 04/14  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,32.9366335448,32.9366335448
 04/14  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,14.4379517927,14.4379517927
 04/14  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.762562688,6.762562688
 04/14  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.00152911894,4.00152911894
 04/14  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.63713272891,1.63713272891
 04/14  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.248563803104,0.248563803104
 04/14  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  02:00:00,16.0881449854,0.672320710911,0.0,0.0,5.48122459637,1.0115996781,12.5225916646,12.5225916646
 04/15  03:00:00,16.3739213522,0.958097077753,0.0,0.0,5.48122459637,1.0115996781,18.0117380542,18.0117380542
 04/15  04:00:00,16.4958622704,1.0800379959,0.0,0.0,5.48122459637,1.0115996781,20.3976643124,20.3976643124
 04/15  05:00:00,16.7518612401,1.33603696564,0.0,0.0,5.48122459637,1.0115996781,25.2055725921,25.2055725921
 04/15  06:00:00,15.3330095562,1.40435194838,0.0,0.0,5.48122459637,1.0115996781,26.6133377036,26.6133377036
 04/15  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,39.2683968707,39.2683968707
 04/15  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,21.3928211949,21.3928211949
 04/15  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,9.27683960312,9.27683960312
 04/15  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,5.978439075,5.978439075
 04/15  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,3.36021597908,3.36021597908
 04/15  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,2.21245215666,2.21245215666
 04/15  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.942097189046,0.942097189046
 04/15  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0276924626612,0.0276924626612
 04/15  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  07:00:00,6.81020592167,0.317381647205,0.0,0.0,5.48122459637,1.0115996781,5.92982333067,5.92982333067
 04/16  08:00:00,6.8050419903,0.312217715835,0.0,0.0,5.48122459637,1.0115996781,5.84092173412,5.84092173412
 04/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.6137381318,0.197913857385,0.0,0.0,5.48122459637,1.0115996781,3.77068893746,3.77068893746
 04/17  03:00:00,15.8322057764,0.416381501905,0.0,0.0,5.48122459637,1.0115996781,7.93051505338,7.93051505338
 04/17  04:00:00,15.9779246555,0.562100380989,0.0,0.0,5.48122459637,1.0115996781,10.6777300901,10.6777300901
 04/17  05:00:00,15.9826510149,0.566826740468,0.0,0.0,5.48122459637,1.0115996781,10.7977248234,10.7977248234
 04/17  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,31.5687809842,31.5687809842
 04/17  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,22.2678078162,22.2678078162
 04/17  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,13.0964949425,13.0964949425
 04/17  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.96904090535,8.96904090535
 04/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.74797597887,7.74797597887
 04/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.18047913869,6.18047913869
 04/17  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.53667103261,5.53667103261
 04/17  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.26150487991,4.26150487991
 04/17  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.63998334494,3.63998334494
 04/17  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.52083361394,3.52083361394
 04/17  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.95922334416,3.95922334416
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.9846338799,0.568809605414,0.0,0.0,5.48122459637,1.0115996781,10.5512991814,10.5512991814
 04/17  22:00:00,16.0183277339,0.602503459407,0.0,0.0,5.48122459637,1.0115996781,11.3327000726,11.3327000726
 04/17  23:00:00,16.1313812612,0.715556986738,0.0,0.0,5.48122459637,1.0115996781,13.6048216586,13.6048216586
 04/17  24:00:00,16.1572643638,0.741440089369,0.0,0.0,5.48122459637,1.0115996781,14.2038086429,14.2038086429
 04/18  01:00:00,16.2971218598,0.881297585367,0.0,0.0,5.48122459637,1.0115996781,16.6747600367,16.6747600367
 04/18  02:00:00,16.343805036,0.927980761496,0.0,0.0,5.48122459637,1.0115996781,17.7278769701,17.7278769701
 04/18  03:00:00,16.4393484471,1.02352417266,0.0,0.0,5.48122459637,1.0115996781,19.3111976763,19.3111976763
 04/18  04:00:00,16.4426308037,1.02680652923,0.0,0.0,5.48122459637,1.0115996781,19.6547284282,19.6547284282
 04/18  05:00:00,16.5276015126,1.11177723811,0.0,0.0,5.48122459637,1.0115996781,21.0077100368,21.0077100368
 04/18  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,34.2024680758,34.2024680758
 04/18  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,23.8530759916,23.8530759916
 04/18  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,13.6433083007,13.6433083007
 04/18  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.0297295141,9.0297295141
 04/18  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.79478369716,7.79478369716
 04/18  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.14483735203,6.14483735203
 04/18  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.93955736665,4.93955736665
 04/18  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.83470721998,2.83470721998
 04/18  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.49335776717,1.49335776717
 04/18  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.671851142125,0.671851142125
 04/18  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.524844701068,0.524844701068
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  05:00:00,15.5880661939,0.172241919431,0.0,0.0,5.48122459637,1.0115996781,3.23206434435,3.23206434435
 04/19  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,15.6822554457,15.6822554457
 04/19  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,11.0128202681,11.0128202681
 04/19  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,8.01761769205,8.01761769205
 04/19  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.26078833367,5.26078833367
 04/19  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.15477280766,3.15477280766
 04/19  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.0138380625,2.0138380625
 04/19  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.58094904689,1.58094904689
 04/19  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0676363433986,0.0676363433986
 04/19  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.7077025573,0.291878282833,0.0,0.0,5.48122459637,1.0115996781,5.40567726451,5.40567726451
 04/20  02:00:00,16.1146282282,0.69880395372,0.0,0.0,5.48122459637,1.0115996781,13.2467482771,13.2467482771
 04/20  03:00:00,16.4736856523,1.05786137783,0.0,0.0,5.48122459637,1.0115996781,20.1086062745,20.1086062745
 04/20  04:00:00,16.8485606315,1.43273635703,0.0,0.0,5.48122459637,1.0115996781,27.0502440336,27.0502440336
 04/20  05:00:00,17.0617814991,1.64595722461,0.0,0.0,5.48122459637,1.0115996781,31.395830974,31.395830974
 04/20  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,56.5792912577,56.5792912577
 04/20  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,41.2306731369,41.2306731369
 04/20  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,21.5339995531,21.5339995531
 04/20  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.43612246601,8.43612246601
 04/20  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.74773966404,5.74773966404
 04/20  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.58567607914,3.58567607914
 04/20  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.19120390489,2.19120390489
 04/20  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.527085408452,0.527085408452
 04/20  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,16.1040546528,0.688230378325,0.0,0.0,5.48122459637,1.0115996781,12.8533695373,12.8533695373
 04/20  24:00:00,16.1874369601,0.771612685611,0.0,0.0,5.48122459637,1.0115996781,14.4529093227,14.4529093227
 04/21  01:00:00,16.2915920741,0.875767799679,0.0,0.0,5.48122459637,1.0115996781,16.6906164251,16.6906164251
 04/21  02:00:00,16.6004764595,1.184652185,0.0,0.0,5.48122459637,1.0115996781,22.2083361589,22.2083361589
 04/21  03:00:00,16.9390428683,1.52321859385,0.0,0.0,5.48122459637,1.0115996781,29.0566376255,29.0566376255
 04/21  04:00:00,17.3192429848,1.90341871035,0.0,0.0,5.48122459637,1.0115996781,35.8006195157,35.8006195157
 04/21  05:00:00,17.5315449024,2.11572062797,0.0,0.0,5.48122459637,1.0115996781,40.4574729234,40.4574729234
 04/21  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,70.0350822311,70.0350822311
 04/21  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,54.5616855318,54.5616855318
 04/21  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,32.8581446497,32.8581446497
 04/21  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,12.0417885766,12.0417885766
 04/21  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.04530207312,7.04530207312
 04/21  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.25166210942,5.25166210942
 04/21  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.11547038766,4.11547038766
 04/21  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.50645382167,2.50645382167
 04/21  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.94964453451,2.94964453451
 04/21  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.20849378492,2.20849378492
 04/21  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.92730072685,1.92730072685
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,16.3239816559,0.908157381414,0.0,0.0,5.48122459637,1.0115996781,16.9941837975,16.9941837975
 04/21  22:00:00,16.7360559955,1.32023172102,0.0,0.0,5.48122459637,1.0115996781,24.7422830303,24.7422830303
 04/21  23:00:00,16.9959602255,1.58013595106,0.0,0.0,5.48122459637,1.0115996781,29.9345863534,29.9345863534
 04/21  24:00:00,17.3412671075,1.92544283305,0.0,0.0,5.48122459637,1.0115996781,36.1940948578,36.1940948578
 04/22  01:00:00,17.4465650368,2.03074076233,0.0,0.0,5.48122459637,1.0115996781,38.6256607625,38.6256607625
 04/22  02:00:00,17.8581225671,2.44229829266,0.0,0.0,5.48122459637,1.0115996781,46.0173160545,46.0173160545
 04/22  03:00:00,17.8852594671,2.46943519268,0.0,0.0,5.48122459637,1.0115996781,47.1161860071,47.1161860071
 04/22  04:00:00,18.1857589214,2.76993464693,0.0,0.0,5.48122459637,1.0115996781,52.2470348339,52.2470348339
 04/22  05:00:00,18.1786994409,2.76287516645,0.0,0.0,5.48122459637,1.0115996781,52.8495636502,52.8495636502
 04/22  06:00:00,15.6188660961,3.17737515493,0.0,0.0,5.48122459637,1.0115996781,60.0564939667,60.0564939667
 04/22  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,77.5283553017,77.5283553017
 04/22  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,55.2564742541,55.2564742541
 04/22  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,31.3147163311,31.3147163311
 04/22  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,13.7833674929,13.7833674929
 04/22  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,8.88185345904,8.88185345904
 04/22  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.5631142361,7.5631142361
 04/22  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.9273844782,5.9273844782
 04/22  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.59153713461,4.59153713461
 04/22  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.18289928825,3.18289928825
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  23:00:00,16.2573281318,0.841503857364,0.0,0.0,5.48122459637,1.0115996781,15.7333149475,15.7333149475
 04/22  24:00:00,16.2304442146,0.814619940179,0.0,0.0,5.48122459637,1.0115996781,15.3380258013,15.3380258013
 04/23  01:00:00,16.8187384024,1.40291412792,0.0,0.0,5.48122459637,1.0115996781,26.4195307316,26.4195307316
 04/23  02:00:00,16.7102647604,1.29444048594,0.0,0.0,5.48122459637,1.0115996781,24.5154727142,24.5154727142
 04/23  03:00:00,17.4380237052,2.02219943073,0.0,0.0,5.48122459637,1.0115996781,38.1970118668,38.1970118668
 04/23  04:00:00,17.1531519784,1.73732770389,0.0,0.0,5.48122459637,1.0115996781,32.9669047703,32.9669047703
 04/23  05:00:00,17.9200967659,2.50427249148,0.0,0.0,5.48122459637,1.0115996781,47.4213072835,47.4213072835
 04/23  06:00:00,14.4496975723,2.00820663116,0.0,0.0,5.48122459637,1.0115996781,38.1646631327,38.1646631327
 04/23  07:00:00,8.90781685033,2.41499257587,0.0,0.0,5.48122459637,1.0115996781,45.816568406,45.816568406
 04/23  08:00:00,7.77916269574,1.28633842127,0.0,0.0,5.48122459637,1.0115996781,24.4642287791,24.4642287791
 04/23  09:00:00,7.34313387597,0.850309601501,0.0,0.0,5.48122459637,1.0115996781,16.1948613812,16.1948613812
 04/23  10:00:00,6.56378186241,0.0709575879493,0.0,0.0,5.48122459637,1.0115996781,1.2931099975,1.2931099975
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  01:00:00,16.0421301653,0.626305890858,0.0,0.0,5.48122459637,1.0115996781,11.9350433087,11.9350433087
 04/24  02:00:00,16.0200544813,0.60423020686,0.0,0.0,5.48122459637,1.0115996781,11.4808277543,11.4808277543
 04/24  03:00:00,16.0682203045,0.652396030004,0.0,0.0,5.48122459637,1.0115996781,12.4109950538,12.4109950538
 04/24  04:00:00,16.0911988618,0.675374587349,0.0,0.0,5.48122459637,1.0115996781,12.9493666189,12.9493666189
 04/24  05:00:00,16.237663312,0.821839037566,0.0,0.0,5.48122459637,1.0115996781,15.66095823,15.66095823
 04/24  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,29.8751124292,29.8751124292
 04/24  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,17.5181592923,17.5181592923
 04/24  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,9.56501762055,9.56501762055
 04/24  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.70694493819,6.70694493819
 04/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.76500685803,3.76500685803
 04/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.727269412478,0.727269412478
 04/24  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/24  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,12.9244583903,12.9244583903
 04/25  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,8.7697559368,8.7697559368
 04/25  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,6.38665299626,6.38665299626
 04/25  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.61272479588,4.61272479588
 04/25  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.43782663293,3.43782663293
 04/25  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.35565238666,2.35565238666
 04/25  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.75039773492,1.75039773492
 04/25  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.04005656858,1.04005656858
 04/25  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.37635589682,1.37635589682
 04/25  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.70440461888,1.70440461888
 04/25  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.36384537444,1.36384537444
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.7866514509,0.370827176423,0.0,0.0,5.48122459637,1.0115996781,6.98098682131,6.98098682131
 04/26  01:00:00,16.1238162963,0.707992021836,0.0,0.0,5.48122459637,1.0115996781,13.4883780051,13.4883780051
 04/26  02:00:00,16.1872408043,0.771416529862,0.0,0.0,5.48122459637,1.0115996781,14.5841230148,14.5841230148
 04/26  03:00:00,16.2939716524,0.878147377932,0.0,0.0,5.48122459637,1.0115996781,16.9109319977,16.9109319977
 04/26  04:00:00,16.4710685511,1.05524427664,0.0,0.0,5.48122459637,1.0115996781,19.9487345152,19.9487345152
 04/26  05:00:00,16.542539816,1.12671554153,0.0,0.0,5.48122459637,1.0115996781,21.6102574907,21.6102574907
 04/26  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,39.0756565572,39.0756565572
 04/26  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,30.8703265331,30.8703265331
 04/26  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,23.126655232,23.126655232
 04/26  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,16.1178473396,16.1178473396
 04/26  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.9970111298,10.9970111298
 04/26  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.46490948629,8.46490948629
 04/26  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,8.12189999577,8.12189999577
 04/26  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.20884742499,7.20884742499
 04/26  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.71620005584,6.71620005584
 04/26  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.64897238518,6.64897238518
 04/26  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.90793283475,6.90793283475
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,7.11318545877,0.620361184301,0.0,0.0,5.48122459637,1.0115996781,11.4908229621,11.4908229621
 04/26  19:00:00,7.41460410168,0.921779827212,0.0,0.0,5.48122459637,1.0115996781,17.1291939059,17.1291939059
 04/26  20:00:00,16.5827728269,1.16694855247,0.0,0.0,5.48122459637,1.0115996781,22.119047649,22.119047649
 04/26  21:00:00,16.882555936,1.46673166154,0.0,0.0,5.48122459637,1.0115996781,27.4906955329,27.4906955329
 04/26  22:00:00,16.9761442833,1.56032000886,0.0,0.0,5.48122459637,1.0115996781,29.6979678305,29.6979678305
 04/26  23:00:00,17.1902344074,1.77441013291,0.0,0.0,5.48122459637,1.0115996781,33.3230332175,33.3230332175
