Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/26  24:00:00,17.2497613241,1.83393704965,0.0,0.0,5.48122459637,1.0115996781,34.9837147636,34.9837147636
 04/27  01:00:00,17.4545835947,2.03875932023,0.0,0.0,5.48122459637,1.0115996781,38.358948846,38.358948846
 04/27  02:00:00,17.402198635,1.98637436057,0.0,0.0,5.48122459637,1.0115996781,37.9664273086,37.9664273086
 04/27  03:00:00,17.5133591751,2.09753490062,0.0,0.0,5.48122459637,1.0115996781,39.4958937502,39.4958937502
 04/27  04:00:00,17.4666982814,2.05087400692,0.0,0.0,5.48122459637,1.0115996781,39.2396595536,39.2396595536
 04/27  05:00:00,17.6820916701,2.26626739567,0.0,0.0,5.48122459637,1.0115996781,42.7231413589,42.7231413589
 04/27  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,61.6957762501,61.6957762501
 04/27  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,45.2276361833,45.2276361833
 04/27  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,29.2820179452,29.2820179452
 04/27  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,12.4507056768,12.4507056768
 04/27  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.256768251,7.256768251
 04/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.93812008623,4.93812008623
 04/27  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.3837474458,3.3837474458
 04/27  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.48150017306,1.48150017306
 04/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.35397763744,0.35397763744
 04/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,16.1917869252,0.775962650698,0.0,0.0,5.48122459637,1.0115996781,14.4776599218,14.4776599218
 04/28  01:00:00,16.1634961687,0.747671894242,0.0,0.0,5.48122459637,1.0115996781,14.114044354,14.114044354
 04/28  02:00:00,16.8695776713,1.45375339688,0.0,0.0,5.48122459637,1.0115996781,27.4390431408,27.4390431408
 04/28  03:00:00,16.657756708,1.24193243352,0.0,0.0,5.48122459637,1.0115996781,23.4587839812,23.4587839812
 04/28  04:00:00,17.2868510255,1.87102675104,0.0,0.0,5.48122459637,1.0115996781,35.4158952509,35.4158952509
 04/28  05:00:00,17.0100628982,1.59423862378,0.0,0.0,5.48122459637,1.0115996781,30.1676571105,30.1676571105
 04/28  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,60.7403531928,60.7403531928
 04/28  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,37.3922961939,37.3922961939
 04/28  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,14.6810075689,14.6810075689
 04/28  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.1700234018,7.1700234018
 04/28  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.32041573784,4.32041573784
 04/28  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.14468477771,2.14468477771
 04/28  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.971263880709,0.971263880709
 04/28  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  01:00:00,15.7848250685,0.369000793999,0.0,0.0,5.48122459637,1.0115996781,6.77744457152,6.77744457152
 04/29  02:00:00,15.9061922459,0.49036797142,0.0,0.0,5.48122459637,1.0115996781,9.25290849793,9.25290849793
 04/29  03:00:00,16.5331149232,1.1172906487,0.0,0.0,5.48122459637,1.0115996781,20.8898325946,20.8898325946
 04/29  04:00:00,16.4893851783,1.07356090383,0.0,0.0,5.48122459637,1.0115996781,20.4373536516,20.4373536516
 04/29  05:00:00,17.0254679191,1.60964364465,0.0,0.0,5.48122459637,1.0115996781,30.2327847257,30.2327847257
 04/29  06:00:00,13.8014996053,1.36000866413,0.0,0.0,5.48122459637,1.0115996781,25.962508424,25.962508424
 04/29  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,43.4135517924,43.4135517924
 04/29  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,17.849167332,17.849167332
 04/29  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,8.88829579565,8.88829579565
 04/29  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,5.97318398425,5.97318398425
 04/29  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,3.73192096458,3.73192096458
 04/29  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,2.86493306808,2.86493306808
 04/29  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.80692486701,1.80692486701
 04/29  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.573961422565,0.573961422565
 04/29  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  07:00:00,6.73240428339,0.239580008922,0.0,0.0,5.48122459637,1.0115996781,4.44052314367,4.44052314367
 04/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,16.0618664331,0.646042158671,0.0,0.0,5.48122459637,1.0115996781,12.386198309,12.386198309
 05/01  04:00:00,16.1903006238,0.774476349377,0.0,0.0,5.48122459637,1.0115996781,14.7989673634,14.7989673634
 05/01  05:00:00,16.2913854123,0.875561137872,0.0,0.0,5.48122459637,1.0115996781,16.7551805716,16.7551805716
 05/01  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,32.3742125216,32.3742125216
 05/01  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,16.0317405001,16.0317405001
 05/01  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,7.65487912843,7.65487912843
 05/01  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.79386668551,3.79386668551
 05/01  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.91708305594,0.91708305594
 05/01  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,66.6930297074,8.24554319723,0.0120680399632,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,66.9738420725,8.24554319723,0.292880405084,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,67.1855269594,8.24554319723,0.504565291977,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.86770938927,4.86770938927
 05/02  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,2.44974537396,2.44974537396
 05/02  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.346118055109,0.346118055109
 05/02  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.0860924098,6.0860924098
 05/03  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,3.22019901464,3.22019901464
 05/03  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.986578478381,0.986578478381
 05/03  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/03  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,66.6962671547,8.24554319723,0.0153054872564,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,66.7780620328,8.24554319723,0.0971003653556,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  04:00:00,15.6353148111,0.219490536652,0.0,0.0,5.48122459637,1.0115996781,4.09001221558,4.09001221558
 05/04  05:00:00,16.0560634848,0.640239210332,0.0,0.0,5.48122459637,1.0115996781,11.7895668684,11.7895668684
 05/04  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,29.7092426469,29.7092426469
 05/04  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,12.3704128706,12.3704128706
 05/04  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,6.4132591605,6.4132591605
 05/04  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.47547457333,3.47547457333
 05/04  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.3183464482,1.3183464482
 05/04  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0287248673747,0.0287248673747
 05/04  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.8516406303,0.435816355848,0.0,0.0,5.48122459637,1.0115996781,8.03811970738,8.03811970738
 05/05  05:00:00,15.9526207246,0.536796450152,0.0,0.0,5.48122459637,1.0115996781,9.89727327106,9.89727327106
 05/05  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,34.0543820205,34.0543820205
 05/05  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,12.1694327922,12.1694327922
 05/05  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,6.19779300694,6.19779300694
 05/05  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.84389321837,2.84389321837
 05/05  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.493882122477,0.493882122477
 05/05  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,66.8437299741,8.24554319723,0.162768306664,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,67.0185750471,8.24554319723,0.337613379686,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.5650024615,11.5650024615
 05/06  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,6.30583175732,6.30583175732
 05/06  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,2.97207365713,2.97207365713
 05/06  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.442408492022,0.442408492022
 05/06  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,14.757663117,8.24554319723,0.0192956452718,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.69482707593,4.69482707593
 05/08  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,2.36351907507,2.36351907507
 05/08  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.588359805568,0.588359805568
 05/08  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.2664259401,11.2664259401
 05/09  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.83562666404,6.83562666404
 05/09  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.03299659709,4.03299659709
 05/09  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.84067547716,1.84067547716
 05/09  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.347756052668,0.347756052668
 05/09  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.5964037204,7.5964037204
 05/10  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,4.02281024657,4.02281024657
 05/10  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,1.58039880614,1.58039880614
 05/10  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0662938699389,0.0662938699389
 05/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,66.8702080259,8.24554319723,0.189246358538,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,67.195309677,8.24554319723,0.514348009606,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,67.2607748586,8.24554319723,0.5798131912,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.9318454812,3.9318454812
 05/11  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,1.36149714473,1.36149714473
 05/11  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/11  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,66.7146458461,8.24554319723,0.0336841786553,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,67.0527760475,8.24554319723,0.371814380069,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,67.0039703636,8.24554319723,0.323008696156,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,66.9757119525,8.24554319723,0.294750285108,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.89014953644,5.89014953644
 05/12  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,2.47221675638,2.47221675638
 05/12  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.167278180763,0.167278180763
 05/12  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,66.9519498407,8.24554319723,0.270988173318,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,67.3684940382,8.24554319723,0.687532370801,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,67.5978134047,8.24554319723,0.916851737288,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,67.6786057827,8.24554319723,0.997644115253,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.17028959302,3.17028959302
 05/13  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,1.22900345002,1.22900345002
 05/13  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,15.0401917602,8.24554319723,0.301824288481,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,15.3554514213,8.24554319723,0.61708394962,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.12084315144,3.12084315144
 05/15  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.476070537102,0.476070537102
 05/15  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/15  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,66.8466817901,8.24554319723,0.165720122653,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,67.5939482901,8.24554319723,0.912986622651,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,61.4419095872,8.24554319723,1.25377219429,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,71.0634601463,8.24554319723,4.38249847892,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,71.2227418132,8.24554319723,4.54178014583,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,68.3063148254,8.24554319723,1.62535315801,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,67.5664132984,8.24554319723,0.885451631004,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.18220455094,3.18220455094
 05/16  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,1.12253370103,1.12253370103
 05/16  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/16  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,66.9194169838,8.24554319723,0.238455316409,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,67.2938192748,8.24554319723,0.612857607374,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,67.4164247139,8.24554319723,0.735463046511,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.51025155602,6.51025155602
 05/17  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,3.5132162474,3.5132162474
 05/17  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,1.10354635452,1.10354635452
 05/17  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,12.5246176906,12.5246176906
 05/18  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,7.40845256241,7.40845256241
 05/18  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.01247345555,4.01247345555
 05/18  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.72844401908,1.72844401908
 05/18  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.238574873412,0.238574873412
 05/18  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,66.6945007226,8.24554319723,0.0135390552198,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,66.8060831432,8.24554319723,0.125121475764,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,13.0284792513,13.0284792513
 05/19  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,8.09447303053,8.09447303053
 05/19  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,3.9547142872,3.9547142872
 05/19  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.669450317246,0.669450317246
 05/19  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,66.6870255345,8.24554319723,0.00606386704839,0.0,49.3310213673,9.10439710289,0.0,0.0
