Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/19  14:00:00,66.9336325123,8.24554319723,0.252670844846,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,67.18323539,8.24554319723,0.502273722634,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,67.2695691242,8.24554319723,0.5886074568,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,8.80957361139,8.80957361139
 05/20  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,4.23298355703,4.23298355703
 05/20  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,1.56666003236,1.56666003236
 05/20  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0825481075145,0.0825481075145
 05/20  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,14.7470545018,8.24554319723,0.00868703009507,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,14.9055266963,8.24554319723,0.167159224623,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.23320270473,3.23320270473
 05/22  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.501852383193,0.501852383193
 05/22  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/22  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,66.8510976957,8.24554319723,0.170136028334,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,60.8981105192,8.24554319723,0.709973126274,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,67.9085297343,8.24554319723,1.22756806694,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,70.0702128339,8.24554319723,3.38925116651,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,71.8145006878,8.24554319723,5.13353902038,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,72.9770196003,8.24554319723,6.29605793289,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.88481852998,1.88481852998
 05/23  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.068499553983,0.068499553983
 05/23  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/23  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,60.4368092127,8.24554319723,0.248671819707,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,67.4374095837,8.24554319723,0.756447916253,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,67.7704154886,8.24554319723,1.08945382116,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,69.878311489,8.24554319723,3.19734982161,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,71.1404522533,8.24554319723,4.45949058593,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.21209081244,5.21209081244
 05/24  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,2.91342532853,2.91342532853
 05/24  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,1.27919302483,1.27919302483
 05/24  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.103304774961,0.103304774961
 05/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.8324025345,10.8324025345
 05/25  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.15484948212,6.15484948212
 05/25  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,2.84112423502,2.84112423502
 05/25  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.427556578016,0.427556578016
 05/25  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,66.8610585943,8.24554319723,0.180096926893,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,67.1174894908,8.24554319723,0.43652782339,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,67.1933516905,8.24554319723,0.512390023075,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,9.66656157065,9.66656157065
 05/26  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,4.84112382945,4.84112382945
 05/26  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,1.22149064522,1.22149064522
 05/26  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,60.2016643401,8.24554319723,0.0135269471936,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,67.0867612911,8.24554319723,0.405799623732,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,67.3624936452,8.24554319723,0.681531977839,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,67.758760921,8.24554319723,1.07779925359,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,68.8737203071,8.24554319723,2.19275863969,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,7.97991876082,7.97991876082
 05/27  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,3.62536003582,3.62536003582
 05/27  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,1.01454510206,1.01454510206
 05/27  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,14.9264647889,8.24554319723,0.188097317235,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.65862735761,3.65862735761
 05/30  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,1.3173355776,1.3173355776
 05/30  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/30  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,66.6852565981,8.24554319723,0.004294930702,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,66.8736939967,8.24554319723,0.19273232925,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,66.9302300848,8.24554319723,0.24926841736,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.18385586297,3.18385586297
 05/31  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.756005846277,0.756005846277
 05/31  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/31  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,66.6948107171,8.24554319723,0.0138490497009,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,60.5128368974,8.24554319723,0.32469950443,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,67.6318143432,8.24554319723,0.950852675777,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,68.2916475432,8.24554319723,1.61068587578,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,71.2859490588,8.24554319723,4.6049873914,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,73.1241940579,8.24554319723,6.44323239054,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/01  08:00:00,54.7183944336,8.24554319723,0.0114816369771,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/01  09:00:00,67.5241846662,8.24554319723,0.843222998834,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,68.2532656301,8.24554319723,1.57230396273,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,73.0813452677,8.24554319723,6.40038360028,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,69.9665549329,8.24554319723,9.77841753992,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,79.8716686408,8.24554319723,13.1907069734,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,82.1144639915,8.24554319723,15.4335023241,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,83.563024731,8.24554319723,16.8820630636,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,84.2211797991,8.24554319723,17.5402181317,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,32.021460631,2.33172953513,9.19965859437,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,15.4973925825,1.82177146923,7.1827968388,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,15.9272328831,1.94670281396,7.48770579464,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,13.3399854668,0.19091484814,0.707579677568,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/02  08:00:00,54.8484318168,8.24554319723,0.141519020259,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,67.4685616882,8.24554319723,0.787600020804,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,67.4813516531,8.24554319723,0.80038998567,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,67.4260092195,8.24554319723,0.745047552141,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,61.061115272,8.24554319723,0.872977879069,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,67.6938515513,8.24554319723,1.01288988389,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,69.2733585577,8.24554319723,2.59239689033,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,73.7851943059,8.24554319723,7.10423263846,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,76.1207278673,8.24554319723,9.43976619987,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,23.4285156228,0.650080359657,2.2883627617,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/03  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,25.4641795312,8.24554319723,0.017298590282,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,25.9519481815,8.24554319723,0.505067240552,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,15.5690506325,8.24554319723,0.830683160847,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,18.8987199941,8.24554319723,4.16035252239,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,22.6084144198,8.24554319723,7.8700469481,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,24.6069412008,8.24554319723,9.86857372908,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,10.6151484668,0.852443583938,3.26988060843,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,14.7429039422,1.70706956305,6.54301010471,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,12.6557700626,1.28373808238,4.87920770577,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,13.0734826832,1.39146940398,5.18918900477,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,13.6750291857,0.266839003845,0.966699240676,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,11.1915085746,0.957681079069,3.74100322111,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,14.4180011674,1.61726327342,6.30791361947,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,17.0824686881,2.14113095753,8.44851345611,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,17.1589853367,2.15565292624,8.51050813597,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,16.7195925817,2.10000693395,8.1267613733,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,11.5933646392,1.06050156494,4.04003879978,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,9.94040112052,0.724163897163,2.72341294889,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,55.0893229011,8.24554319723,0.382410104542,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,67.8154094434,8.24554319723,1.13444777599,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,68.501532388,8.24554319723,1.82057072057,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,73.2421741953,8.24554319723,6.56121252792,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,70.8788457735,8.24554319723,10.6907083805,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,81.4788343683,8.24554319723,14.7978727009,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,84.4980708273,8.24554319723,17.8171091599,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,86.2474536162,8.24554319723,19.5664919488,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,86.4607067569,8.24554319723,19.7797450895,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,32.8816795643,2.53294934322,9.85865771957,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,14.6886785753,1.69859156568,6.4972627352,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,12.8640795509,1.34869829746,5.02255697901,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,13.4954426233,0.226103328403,0.827848353801,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,54.8434550745,8.24554319723,0.136542277921,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,67.5389824334,8.24554319723,0.858020766012,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,67.9317314333,8.24554319723,1.25076976591,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,70.8648979929,8.24554319723,4.18393632547,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,68.4980727789,8.24554319723,8.30993538595,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,78.9012146694,8.24554319723,12.220253002,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,81.6773760572,8.24554319723,14.9964143898,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,84.4622949463,8.24554319723,17.7813332789,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,85.2963208792,8.24554319723,18.6153592118,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,27.0590187449,1.42431637698,5.14462986645,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.98233502445,0.112541266358,0.376969483625,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,66.9599670329,8.24554319723,0.27900536546,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,67.5117974395,8.24554319723,0.830835772123,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,67.8495837366,8.24554319723,1.16862206923,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,62.9023279006,8.24554319723,2.71419050769,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,73.8133485394,8.24554319723,7.13238687195,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,76.1890368579,8.24554319723,9.50807519045,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,76.9426934294,8.24554319723,10.261731762,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,76.5550130667,8.24554319723,9.87405139933,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.136343017247,0.136343017247
 06/08  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,66.8776588235,8.24554319723,0.19669715611,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,67.2877098533,8.24554319723,0.606748185937,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,61.0188263387,8.24554319723,0.830688945729,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,68.0848532242,8.24554319723,1.4038915568,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,71.9749220994,8.24554319723,5.29396043201,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,74.640139149,8.24554319723,7.95917748159,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,75.7060058837,8.24554319723,9.02504421628,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,23.4084297398,0.653406135368,2.26495110298,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.131613089198,0.131613089198
 06/09  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,67.2362483078,8.24554319723,0.555286640432,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,67.8800282441,8.24554319723,1.1990665767,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,70.7409016058,8.24554319723,4.05993993839,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,67.9657651746,8.24554319723,7.77762778164,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,77.3404798808,8.24554319723,10.6595182134,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,79.2380726131,8.24554319723,12.5571109457,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,80.6925110983,8.24554319723,14.0115494309,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,81.1825732474,8.24554319723,14.5016115799,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,29.2469987524,1.84323571101,6.91369053989,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,13.3708147962,1.44960941937,5.4283811024,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,12.8202361754,1.35784583547,4.9695660655,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,11.8513067428,0.197738673928,0.699243794448,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,25.8823965797,8.24554319723,0.435515638781,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,26.5478366775,8.24554319723,1.10095573662,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,29.2189364683,8.24554319723,3.77205552743,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,22.700672026,8.24554319723,7.9623045543,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,26.0043550812,8.24554319723,11.2659876095,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,28.387069455,8.24554319723,13.6487019833,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,29.5092135841,8.24554319723,14.7708461124,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,17.0025788276,2.16510861396,8.34464593915,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,12.8886626869,1.38853967018,5.00729874223,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,8.59727672359,0.479078571157,1.62537387797,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
