Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/11  14:00:00,10.7590033984,0.901706312216,3.36447281172,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,11.3102000917,1.01681212659,3.80056369069,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,13.9357275237,1.58845718648,5.85444606271,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,8.13897739322,0.358323806753,1.287829312,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,54.9081088621,8.24554319723,0.201196065484,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,67.4191871593,8.24554319723,0.738225491859,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,67.6437360371,8.24554319723,0.962774369692,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,67.8917237686,8.24554319723,1.21076210117,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,61.6098068934,8.24554319723,1.4216695005,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,71.2010588364,8.24554319723,4.52009716901,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,73.5800067295,8.24554319723,6.89904506207,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,75.5805022825,8.24554319723,8.89954061511,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,76.1246526746,8.24554319723,9.44369100715,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,22.9520100547,0.554679341462,1.90725821171,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.77378821219,3.77378821219
 06/13  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.877481006082,0.877481006082
 06/13  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,60.2160735021,8.24554319723,0.0279361091096,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,66.9781843011,8.24554319723,0.297222633715,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,67.1961923195,8.24554319723,0.51523065214,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,67.3694541056,8.24554319723,0.688492438199,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,67.4822062855,8.24554319723,0.801244618097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.90447431483,4.90447431483
 06/14  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,1.7840437298,1.7840437298
 06/14  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,66.711982645,8.24554319723,0.0310209776258,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,60.4033802251,8.24554319723,0.215242832159,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,67.1745081835,8.24554319723,0.493546516064,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,67.3546242867,8.24554319723,0.673662619309,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,67.8999868363,8.24554319723,1.2190251689,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,69.0918988339,8.24554319723,2.41093716648,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.89418372882,1.89418372882
 06/15  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,66.953318384,8.24554319723,0.272356716616,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,67.486701094,8.24554319723,0.805739426569,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,61.4562375592,8.24554319723,1.26810016624,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,70.9590742416,8.24554319723,4.27811257418,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,72.9522520479,8.24554319723,6.27129038051,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,74.4389551956,8.24554319723,7.75799352823,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,74.5015536496,8.24554319723,7.82059198215,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,66.8508774426,8.24554319723,0.16991577517,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,67.3458244602,8.24554319723,0.664862792812,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,67.6888715484,8.24554319723,1.00790988104,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,61.3195187772,8.24554319723,1.13138138423,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,68.7193277505,8.24554319723,2.03836608307,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,73.0949356221,8.24554319723,6.41397395464,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,76.0413812743,8.24554319723,9.36041960687,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,76.8883249328,8.24554319723,10.2073632654,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,23.7127030965,0.713845161135,2.5087854339,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,8.15706977972,0.369260133348,1.29498537191,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.71868315526,0.0503623684277,0.175496512365,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,25.4518236117,8.24554319723,0.00494267076997,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,25.8734755424,8.24554319723,0.426594601524,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,26.3091934792,8.24554319723,0.862312538304,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,16.4673270198,8.24554319723,1.72895954813,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,19.1751933402,8.24554319723,4.4368258685,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,21.5179952795,8.24554319723,6.77962780784,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,22.6044646051,8.24554319723,7.86609713337,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,10.2384347172,0.798764243866,2.9468461989,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,10.3563354374,0.824367326228,3.03914383671,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,10.933259785,0.951394327668,3.48904118289,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,10.1201273582,0.784951294257,2.84235178944,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,9.66143630501,0.675932700975,2.49267932957,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,9.91691000597,0.736330463428,2.68775526808,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,9.0971170324,0.569913605488,2.03437915245,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,54.8820187112,8.24554319723,0.175105914612,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,67.4639976358,8.24554319723,0.783035968363,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,67.7245296484,8.24554319723,1.04356798097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,69.6193621473,8.24554319723,2.93840047987,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,65.4384706845,8.24554319723,5.25033329157,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,73.4097239274,8.24554319723,6.72876225996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,73.7083760028,8.24554319723,7.02741433534,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,73.0319102321,8.24554319723,6.35094856471,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,71.9734252311,8.24554319723,5.29246356372,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.85230720458,1.85230720458
 06/20  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,66.8303685049,8.24554319723,0.149406837528,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,67.2205020727,8.24554319723,0.539540405281,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,60.8937225601,8.24554319723,0.705585167199,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,69.0047546043,8.24554319723,2.32379293688,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,71.2763460175,8.24554319723,4.59538435008,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,72.8485248375,8.24554319723,6.16756317009,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,73.2397436879,8.24554319723,6.55878202052,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,22.1455848971,0.380409403138,1.27510299244,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.86111565563,0.0846775012171,0.283613879946,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.73895097785,0.73895097785
 06/21  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,66.7529967965,8.24554319723,0.0720351290988,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,67.2514618581,8.24554319723,0.570500190646,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,67.729950851,8.24554319723,1.04898918357,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,63.622625619,8.24554319723,3.43448822604,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,72.3989679365,8.24554319723,5.71800626908,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,73.9455832936,8.24554319723,7.26462162619,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,74.7585965598,8.24554319723,8.07763489236,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,75.5266928264,8.24554319723,8.845731159,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,23.3367204413,0.632053677151,2.21459426264,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,10.8159350266,0.972892901063,3.35021785112,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,7.33991674902,0.194119141274,0.652973333281,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.140071866177,0.140071866177
 06/22  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,66.7167011992,8.24554319723,0.0357395318208,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,67.164116449,8.24554319723,0.483154781627,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,67.5409181254,8.24554319723,0.859956457996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,61.307456518,8.24554319723,1.11931912506,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,70.5809657166,8.24554319723,3.9000040492,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,73.8677092232,8.24554319723,7.18674755579,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,75.4638945021,8.24554319723,8.78293283471,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,76.0819707775,8.24554319723,9.40100911013,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,23.2711994844,0.610496026438,2.1706309565,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,9.58865948233,0.684727909814,2.41110729805,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,8.36240062513,0.420358020455,1.44921833021,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,66.8137910982,8.24554319723,0.132829430762,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,67.3313443996,8.24554319723,0.650382732212,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,67.710286949,8.24554319723,1.02932528155,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,61.4481169449,8.24554319723,1.25997955199,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,71.2628583229,8.24554319723,4.58189665552,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,75.2048105271,8.24554319723,8.52384885969,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,77.6234947355,8.24554319723,10.9425330681,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,78.6740430748,8.24554319723,11.9930814074,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,26.2741405317,1.24196197869,4.54210605153,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,11.6461045749,1.11719488965,4.0360854108,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,7.24237588891,0.163893336734,0.585658277714,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,25.4920935855,8.24554319723,0.0452126446097,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,26.1029958156,8.24554319723,0.656114874711,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,26.9609816036,8.24554319723,1.51410066267,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,20.091849611,8.24554319723,5.35348213926,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,23.6809947614,8.24554319723,8.94262728973,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,26.5931844664,8.24554319723,11.8548169947,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,27.3739572922,8.24554319723,12.6355898206,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,14.7138948525,1.73589284587,6.48517773219,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,11.3969805555,1.06413113825,3.84002514282,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.94823820635,0.101886692677,0.353527239209,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,10.8938332417,0.915156212941,3.48585275433,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,11.5539821256,1.05129315543,4.00986469572,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,14.9840659819,1.76803872564,6.72320298183,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,12.6520351922,1.2910248582,4.86818605951,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,10.2887368702,0.815390773537,2.98052182224,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,54.9621725882,8.24554319723,0.255259791664,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,67.7587774787,8.24554319723,1.07781581125,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,68.8983817449,8.24554319723,2.21742007749,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,73.7850538505,8.24554319723,7.10409218309,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,70.6232623329,8.24554319723,10.43512494,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,79.7786882177,8.24554319723,13.0977265503,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,81.391719823,8.24554319723,14.7107581556,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,83.1701944263,8.24554319723,16.4892327589,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,83.6091587298,8.24554319723,16.9281970624,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,30.4382675849,2.11105772465,7.83713735881,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,12.1185398656,1.21478181919,4.41093377195,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,9.31152153656,0.618572524392,2.2001247377,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,66.7411484146,8.24554319723,0.0601867472139,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,67.0169968827,8.24554319723,0.336035215252,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,67.2524159995,8.24554319723,0.571454332054,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,60.8980114611,8.24554319723,0.709874068176,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,69.2677585179,8.24554319723,2.58679685045,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,71.1829891484,8.24554319723,4.50202748103,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,72.8829067817,8.24554319723,6.20194511424,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,73.4614242141,8.24554319723,6.78046254673,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,22.6714991194,0.504861371287,1.67656524658,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,7.88496065545,0.324870209096,1.06726617189,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.78199632041,0.067665276995,0.221506768953,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,66.7455246802,8.24554319723,0.0645630128213,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,67.1339278992,8.24554319723,0.45296623175,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,67.4842872296,8.24554319723,0.803325562165,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,61.3719680297,8.24554319723,1.18383063678,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,70.9593245549,8.24554319723,4.27836288747,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,72.9900205528,8.24554319723,6.30905888543,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,74.4935661104,8.24554319723,7.81260444299,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,74.4499117937,8.24554319723,7.76895012627,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,54.7230135837,8.24554319723,0.0161007870727,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,67.1771160358,8.24554319723,0.496154368431,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,67.5291024931,8.24554319723,0.848140825736,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,67.8881591179,8.24554319723,1.20719745051,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,62.4626369122,8.24554319723,2.27449951929,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,72.0960413575,8.24554319723,5.41507969012,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,74.2676070363,8.24554319723,7.58664536887,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,75.2678621235,8.24554319723,8.58690045611,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,75.1551258498,8.24554319723,8.47416418244,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,66.7272064012,8.24554319723,0.0462447338416,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,67.1112085588,8.24554319723,0.430246891396,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,67.4672080888,8.24554319723,0.786246421422,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,61.1415363433,8.24554319723,0.953398950311,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,67.8310800534,8.24554319723,1.150118386,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,68.6808513425,8.24554319723,1.99988967511,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,70.4104976645,8.24554319723,3.72953599706,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,71.2094236705,8.24554319723,4.52846200309,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,25.834212733,8.24554319723,0.387331792094,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,26.394860565,8.24554319723,0.947979624146,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,28.4678158845,8.24554319723,3.02093494364,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,21.376474044,8.24554319723,6.63810657226,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,23.788010775,8.24554319723,9.04964330326,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,25.5862746672,8.24554319723,10.8479071955,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,27.752978929,8.24554319723,13.0146114573,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,16.718745136,2.13391502674,8.09200583485,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,14.550653358,1.72636359504,6.3314654885,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,16.488904782,2.18059534468,7.81548516284,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,12.2456535736,1.28527866743,4.46755063172,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,12.6232408402,0.38606488038,1.28285168532,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,9.46125864435,0.650589904034,2.31784446585,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,11.8070169558,1.15825830426,4.15593437704,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,15.8979377753,2.04445961402,7.36065388678,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,14.5552400215,1.73730183103,6.32511391604,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,18.1529025104,2.50527378917,9.15480444673,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,14.9504443718,1.82556129262,6.63205880469,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,17.6279732925,2.41755059049,8.71759842752,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,12.3695609664,1.31825336079,4.55848333112,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,12.9507866748,0.463994832616,1.53246756775,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,35.3399231122,8.24554319723,0.111483138987,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,55.5176483781,8.24554319723,0.810735581486,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,67.9899264246,8.24554319723,1.30896475722,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,70.973556555,8.24554319723,4.29259488754,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,74.8896282761,8.24554319723,8.20866660869,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,70.624419707,8.24554319723,10.436282314,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,80.6966996862,8.24554319723,14.0157380188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,83.2897277117,8.24554319723,16.6087660443,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,84.6382550028,8.24554319723,17.9572933354,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,84.5543236599,8.24554319723,17.8733619924,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,32.5639177605,2.60253381166,9.47131144732,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,15.6316764678,1.97679742359,7.16205476974,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,15.2083792695,1.93801379385,6.77754120116,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,11.6801102126,0.167043875785,0.558742062354,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
