Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,8.85334246788,0.499612969957,1.86090522346,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,14.8954658275,1.76166968116,6.64097187189,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,17.2731910009,2.2359972354,8.54436949107,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,20.3017294057,2.84424009056,10.9646650406,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,20.366728056,2.86746177102,11.0064420105,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,20.9076833648,2.97580799227,11.4390510981,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,19.2006483205,2.62921439875,10.0786096473,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,18.3259803582,2.51255738988,9.32059869384,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,11.5558400057,1.10654322532,3.95647250586,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,13.2141599754,0.512848601205,1.74698709969,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,35.6901681503,8.24554319723,0.461728177109,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,55.9259217271,8.24554319723,1.21900893052,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,69.8837791439,8.24554319723,3.20281747652,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,74.5557427553,8.24554319723,7.87478108792,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,77.6239772475,8.24554319723,10.9430155801,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,72.7032620934,8.24554319723,12.5151247005,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,81.2151830644,8.24554319723,14.534221397,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,83.2959900697,8.24554319723,16.6150284023,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,85.2098275994,8.24554319723,18.528865932,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,85.1535481826,8.24554319723,18.4725865152,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,32.6425690581,2.61336045915,9.53913609748,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,15.733151791,2.00568521762,7.23464229891,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,16.6946924269,2.24714157511,7.95472657729,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,14.6692435066,0.83363766131,2.88128157084,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,35.7871701056,8.24554319723,0.55873013244,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,55.8333315591,8.24554319723,1.1264187625,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,69.567942258,8.24554319723,2.8869805906,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,72.4309684396,8.24554319723,5.75000677222,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,75.1082390716,8.24554319723,8.42727740418,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,70.6630973599,8.24554319723,10.474959967,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,79.2853327634,8.24554319723,12.604371096,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,81.3829260605,8.24554319723,14.7019643931,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,83.0092623607,8.24554319723,16.3283006933,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,83.7843284014,8.24554319723,17.103366734,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,32.9061907369,2.6620155893,9.75410264615,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,15.9793946034,2.04331748377,7.44325284512,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,15.7532177354,2.04186231493,7.21853114598,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,13.7165506211,0.623570767789,2.13865557886,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,35.879208436,8.24554319723,0.650768462793,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,55.7935152438,8.24554319723,1.08660244727,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,68.9855512666,8.24554319723,2.30458959917,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,73.3777533913,8.24554319723,6.69679172385,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,77.1234315752,8.24554319723,10.4424699078,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,73.379031079,8.24554319723,13.1908936861,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,83.3072280248,8.24554319723,16.6262663574,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,85.8555110484,8.24554319723,19.174549381,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,87.4662926088,8.24554319723,20.7853309413,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,87.4154792634,8.24554319723,20.734517596,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,35.404340915,3.14005046679,11.7742179467,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,17.7662406362,2.40078851155,8.87262785019,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,17.8903890781,2.47117279162,8.92639201205,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,15.1233254131,0.922637693927,3.24636344472,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,17.0680525906,8.24554319723,1.31808544082,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,28.7267355168,8.24554319723,3.27985457587,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,32.6256782253,8.24554319723,7.1787972844,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,37.0913213519,8.24554319723,11.644440411,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,30.2031274005,8.24554319723,15.4647599288,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,30.3863872878,8.24554319723,15.6480198161,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,28.3434737087,8.24554319723,13.605106237,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,27.0323998083,8.24554319723,12.2940323366,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,14.1282426673,1.61106780964,6.02435058317,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,13.6979538891,1.52953635676,5.67559325793,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,10.5889440799,0.874513379455,3.22160642603,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,9.78649101835,0.710162117689,2.5835046262,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,18.6194132404,2.50987259521,9.61671637072,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,17.450961174,2.26234582813,8.69579107145,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,22.1904122552,3.24000679068,12.45758119,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,19.8145321828,2.73345595804,10.5882519503,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,24.6021437061,3.74836637752,14.3609530541,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,19.3344733973,2.65758606895,10.1840630539,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,23.2411165059,3.45321500236,13.2950772291,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,18.223197818,2.44350988751,9.28686365599,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,19.3589063038,2.74811587381,10.1179661555,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,15.4302754451,0.99439752925,3.48155364141,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,36.3187399845,8.24554319723,1.09030001135,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,56.3270924949,8.24554319723,1.6201796983,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,73.2123096664,8.24554319723,6.53134799899,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,77.3466755472,8.24554319723,10.6657138797,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,80.0852746991,8.24554319723,13.4043130317,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,75.2997211152,8.24554319723,15.1115837223,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,84.545291235,8.24554319723,17.8643295676,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,86.6551529806,8.24554319723,19.9741913131,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,87.9453620478,8.24554319723,21.2644003804,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,87.936486286,8.24554319723,21.2555246186,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,35.5180754149,3.14622471725,11.8817781962,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,17.8927381773,2.39732583481,9.002588068,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,19.2243081248,2.73120924287,10.0002746075,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,15.3481850968,0.988907605936,3.40495321639,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,35.9083651006,8.24554319723,0.679925127419,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,55.7554990946,8.24554319723,1.04858629799,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,69.6267808293,8.24554319723,2.94581916192,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,73.0609024948,8.24554319723,6.37994082743,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,75.7624937188,8.24554319723,9.08153205135,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,70.694948196,8.24554319723,10.506810803,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,80.0186683731,8.24554319723,13.3377067057,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,81.8899769391,8.24554319723,15.2090152717,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,82.7940827292,8.24554319723,16.1131210617,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,83.0577056576,8.24554319723,16.3767439902,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,32.1105506527,2.49945552721,9.12102262398,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,15.4316343634,1.92509150885,7.01371858011,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,15.8910626799,2.05396179595,7.34427660953,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,13.7759571138,0.637537167979,2.18409567132,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,35.7483892683,8.24554319723,0.5199492951,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,55.8394430156,8.24554319723,1.13253021905,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,68.4086696502,8.24554319723,1.72770798277,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,72.3616245327,8.24554319723,5.68066286531,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,75.7537894752,8.24554319723,9.07282780783,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,71.4745324289,8.24554319723,11.2863950359,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,81.3657651368,8.24554319723,14.6848034694,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,83.5979836146,8.24554319723,16.9170219472,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,83.8954190705,8.24554319723,17.2144574031,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,83.7461945358,8.24554319723,17.0652328684,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,31.6827389478,2.4169811932,8.77568525316,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,13.9082342985,1.6185849585,5.7968250655,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,12.6732196908,1.36708786342,4.81330755293,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,12.2534597404,0.289195850005,1.00993961592,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,35.6634670692,8.24554319723,0.435027096058,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,55.6521753744,8.24554319723,0.94526257782,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,68.5578543969,8.24554319723,1.87689272949,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,71.7311996828,8.24554319723,5.05023801542,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,74.6934068513,8.24554319723,8.01244518389,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,70.1921428287,8.24554319723,10.0040054358,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,79.0798707771,8.24554319723,12.3989091097,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,81.5452623147,8.24554319723,14.8643006473,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,83.4685051674,8.24554319723,16.7875435,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,83.4670454479,8.24554319723,16.7860837805,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,30.6968479892,2.2285092789,7.97826620882,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,13.2073209191,1.47392405546,5.24057258914,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,12.5973860409,1.35187392827,4.75268783812,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,12.2743957179,0.297391450984,1.02267999241,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,35.2844117231,8.24554319723,0.0559717498822,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,55.436265111,8.24554319723,0.729352314471,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,67.8807689206,8.24554319723,1.19980725322,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,69.8306175246,8.24554319723,3.1496558572,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,73.8190397132,8.24554319723,7.13807804582,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,69.4614194352,8.24554319723,9.27328204223,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,77.6535560419,8.24554319723,10.9725943745,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,79.5291515826,8.24554319723,12.8481899152,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,81.1889794196,8.24554319723,14.5080177522,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,82.3194196093,8.24554319723,15.6384579419,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,30.8927718286,2.24299572851,8.15970359861,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,14.4188397556,1.71540108126,6.21061439987,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,15.449342393,1.95959418542,6.99692393309,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,14.082392002,0.698313376827,2.42975435066,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,16.0071095997,8.24554319723,0.257142449947,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,26.3131624976,8.24554319723,0.866281556661,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,27.1600565111,8.24554319723,1.71317557023,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,31.550754078,8.24554319723,6.10387313707,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,23.7517303303,8.24554319723,9.01336285861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,26.4949169056,8.24554319723,11.7565494339,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,27.7443075013,8.24554319723,13.0059400296,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,28.5936314521,8.24554319723,13.8552639804,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,17.4769970308,2.33863453132,8.64553822499,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,14.5304818254,1.71899843712,6.31865911377,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,14.5286733344,1.72567332147,6.3101757385,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,10.0273389822,0.779492961607,2.75502174617,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,8.78747695167,0.493096510014,1.80155616719,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,11.7549274822,1.14267418139,4.11942902632,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,9.7041454892,0.711610045946,2.49971116879,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.97133042607,0.106522704557,0.371983447051,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,10.4995741521,0.865946734163,3.14080314346,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,16.7678241224,2.19904761183,8.07595223609,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,12.6533418428,1.34313918377,4.81737838453,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,8.90218755316,0.536216196055,1.87314708264,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,36.3104944646,8.24554319723,1.08205449141,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,56.1312827954,8.24554319723,1.42436999886,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,71.833897252,8.24554319723,5.15293558458,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,75.7555303969,8.24554319723,9.07456872949,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,78.9987220897,8.24554319723,12.3177604223,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,73.0537934296,8.24554319723,12.8656560366,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,81.314355711,8.24554319723,14.6333940436,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,84.7541772989,8.24554319723,18.0732156315,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,87.7375524914,8.24554319723,21.056590824,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,88.5144114964,8.24554319723,21.833449829,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,35.5107547817,3.14762545096,11.8730568293,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,17.0396077541,2.24387439684,8.30290908277,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,13.7046298339,1.61618478389,5.59562077556,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,11.1579456928,0.0480931313058,0.155528286998,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,35.526000194,8.24554319723,0.2975602208,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,55.6993092748,8.24554319723,0.992396478222,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,68.4975020469,8.24554319723,1.81654037949,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,72.8203771388,8.24554319723,6.13941547141,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,76.3281565476,8.24554319723,9.64719488016,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,72.2627582794,8.24554319723,12.0746208864,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,81.3605720208,8.24554319723,14.6796103534,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,84.0406966934,8.24554319723,17.359735026,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,86.2345705303,8.24554319723,19.5536088629,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,86.6613202816,8.24554319723,19.9803586142,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,34.5180012287,2.93904887339,11.0888798538,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,17.1863572647,2.25009338956,8.44343960065,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,17.3026685474,2.36203229884,8.44781197412,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,13.4727996094,0.580914187937,1.93756114702,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,35.7042329419,8.24554319723,0.475792968728,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,55.9667655589,8.24554319723,1.25985276235,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,71.0939864756,8.24554319723,4.41302480822,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,77.2421318708,8.24554319723,10.5611702034,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,82.2211508563,8.24554319723,15.5401891889,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,79.5112058098,8.24554319723,19.3230684169,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,89.2873679086,8.24554319723,22.6064062412,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,91.2563397712,8.24554319723,24.5753781038,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,92.776865453,8.24554319723,26.0959037856,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,92.9539410322,8.24554319723,26.2729793648,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,38.9471069269,3.75238636392,14.7046480615,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,17.7115591879,2.42439004726,8.79434486613,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,15.5743420729,2.0674284025,7.01408939597,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,14.5355119147,0.811759476712,2.7694281635,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,35.8550135337,8.24554319723,0.626573560552,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,55.9415229657,8.24554319723,1.23461016908,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,70.3045526757,8.24554319723,3.62359100833,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,75.1857441336,8.24554319723,8.5047824662,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,79.6990067756,8.24554319723,13.0180451081,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,77.2634600484,8.24554319723,17.0753226555,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,88.2389452033,8.24554319723,21.5579835359,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,91.2029476854,8.24554319723,24.521986018,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,93.3314360685,8.24554319723,26.6504744011,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,94.0752543629,8.24554319723,27.3942926955,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,40.1727910073,3.91169064028,15.7710278655,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,21.2807946195,2.98319314398,11.8047772011,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,22.4752407312,3.31996004217,12.6624564145,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,14.9619235634,0.898031262696,3.10956802622,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,35.4771338303,8.24554319723,0.248693857069,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,55.6635275306,8.24554319723,0.956614734037,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,68.1648064441,8.24554319723,1.48384477667,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,72.5300707979,8.24554319723,5.84910913052,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,78.2319041959,8.24554319723,11.5509425285,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,75.0394607654,8.24554319723,14.8513233725,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,84.8705184729,8.24554319723,18.1895568055,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,87.9030073984,8.24554319723,21.222045731,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,89.783764625,8.24554319723,23.1028029576,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,90.1543914658,8.24554319723,23.4734297984,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,37.3045733218,3.43929016659,13.3752106537,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,19.2867174967,2.64080275771,10.1530904645,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,20.6989710778,3.002915479,11.2032313243,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,16.1659084192,1.15132603425,4.0602581105,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,17.2202009884,8.24554319723,1.47023383861,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,29.25678885,8.24554319723,3.80990790907,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,33.9630005797,8.24554319723,8.51611963876,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,37.788256131,8.24554319723,12.3413751901,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,30.0320410708,8.24554319723,15.2936735992,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,33.2972044162,8.24554319723,18.5588369445,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,34.1516991883,8.24554319723,19.4133317167,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,34.6428119912,8.24554319723,19.9044445195,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,22.1532407664,3.27453650328,12.3858799887,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,18.4861046231,2.53347216655,9.45980818209,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,18.2713870994,2.56909512447,9.20946770049,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,9.67369271197,0.729985891811,2.45088254569,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,16.1153788342,2.03084337083,7.59171118891,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,16.4343607636,2.04985417799,7.89168231113,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,22.5715897864,3.28563754084,12.7931279711,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,17.9920208931,2.38431190286,9.11488471579,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,18.0350220671,2.48865230445,9.05354548814,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,12.239106472,1.26165296596,4.48462923155,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,9.72907214811,0.719452889172,2.51679498448,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,35.4750427316,8.24554319723,0.246602758462,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,55.9302729562,8.24554319723,1.22336015964,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,69.7551824104,8.24554319723,3.07422074297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,75.3205207548,8.24554319723,8.6395590874,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,79.0056236092,8.24554319723,12.3246619418,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,75.085801056,8.24554319723,14.897663663,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,84.4999679193,8.24554319723,17.8190062519,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,86.6394713862,8.24554319723,19.9585097188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,88.0481263632,8.24554319723,21.3671646958,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,87.0344719786,8.24554319723,20.3535103112,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,30.1558440763,2.18065816775,7.48511340711,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,8.70602651231,0.521785248038,1.69141698981,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.58424831801,0.0215948631601,0.0698291803869,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,35.8729188245,8.24554319723,0.644478851278,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,55.9103746144,8.24554319723,1.20346181783,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,68.644242686,8.24554319723,1.96328101863,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,74.4400207943,8.24554319723,7.75905912693,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,78.991226829,8.24554319723,12.3102651616,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,73.5520031714,8.24554319723,13.3638657785,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,79.2719394426,8.24554319723,12.5909777752,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,74.5315762684,8.24554319723,7.85061460094,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,72.4952456846,8.24554319723,5.81428401714,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,75.940105965,8.24554319723,9.25914429756,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,24.3803898052,0.869224466189,3.02109283756,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,9.43434453025,0.654815166281,2.28670508951,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,35.4654175244,8.24554319723,0.23697755124,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,55.7216443154,8.24554319723,1.01473151883,0.0,38.3685721746,8.09279742479,0.0,0.0
