Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/26  09:00:00,68.2639118547,8.24554319723,1.58295018732,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,72.2330800991,8.24554319723,5.55211843172,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,75.593304992,8.24554319723,8.9123433246,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,71.0004310307,8.24554319723,10.8122936378,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,78.7524259903,8.24554319723,12.0714643229,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,79.2494331043,8.24554319723,12.5684714369,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,80.0034730572,8.24554319723,13.3225113898,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,79.9013964548,8.24554319723,13.2204347874,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,27.6401115332,1.5888146305,5.5612244012,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,11.413080134,1.09282298415,3.82743287537,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,10.0228503424,0.799328837419,2.73069723052,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,35.4956731866,8.24554319723,0.267233213428,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,55.3923016774,8.24554319723,0.685388880841,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,67.6412568271,8.24554319723,0.960295159719,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,67.8675868481,8.24554319723,1.18662518066,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,68.3687832574,8.24554319723,1.68782159003,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,64.6662312538,8.24554319723,4.47809386085,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,74.5989121253,8.24554319723,7.91795045788,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,77.1458134379,8.24554319723,10.4648517705,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,78.6481370689,8.24554319723,11.9671754015,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,78.654106664,8.24554319723,11.9731449966,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,23.7444210477,0.736272769261,2.51807577695,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,8.88124961432,0.539793238285,1.84863210157,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,35.8127877205,8.24554319723,0.584347747322,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,55.8683185272,8.24554319723,1.16140573064,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,68.4762210523,8.24554319723,1.79525938489,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,72.8507396109,8.24554319723,6.16977794351,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,76.3801171496,8.24554319723,9.69915548223,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,71.741320593,8.24554319723,11.5531832001,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,79.3741860151,8.24554319723,12.6932243477,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,79.9286446923,8.24554319723,13.2476830249,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,81.2100399134,8.24554319723,14.529078246,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,82.1538023186,8.24554319723,15.4728406512,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,29.8259001368,2.03825727723,7.29757035808,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,13.4608460501,1.52689899005,5.44112278561,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,12.9297646753,1.42654349209,5.01039690879,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,13.5329240509,0.246294523446,0.845138586334,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,16.7298047229,8.24554319723,0.979837573142,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,26.9463590843,8.24554319723,1.49947814336,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,31.2541404502,8.24554319723,5.80725950927,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,35.8388328385,8.24554319723,10.3919518976,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,26.7924486585,8.24554319723,12.0540811868,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,28.4043967742,8.24554319723,13.6660293025,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,30.149733293,8.24554319723,15.4113658213,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,31.5448417661,8.24554319723,16.8064742945,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,20.2384502884,2.85004040857,10.8955856054,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,17.718215976,2.34180564602,8.88358605553,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,20.614146229,2.97474037652,11.146581578,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,14.3994472412,1.72938839833,6.17723456844,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,15.4344365427,0.683272186635,2.3096734149,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,16.3070902463,2.0564801424,7.75778582946,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,15.5952991353,1.90748886194,7.19498599893,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,20.8371226476,2.97984306635,11.3644553068,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,18.3696269044,2.46544309885,9.41135953105,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,21.874783038,3.22765818682,12.1543005767,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,16.3569732902,2.06999375013,7.79415526564,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,17.8022135714,2.39819434429,8.91119495261,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,13.1868719031,1.45186567935,5.24218194931,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,15.7165890962,0.723632816067,2.55146533903,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,36.2719918951,8.24554319723,1.04355192195,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,56.1644434577,8.24554319723,1.45753066114,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,70.303421216,8.24554319723,3.62245954863,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,76.7359613368,8.24554319723,10.0549996694,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,80.1869207482,8.24554319723,13.5059590808,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,74.9489837115,8.24554319723,14.7608463186,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,81.4203578423,8.24554319723,14.7393961749,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,80.0202477962,8.24554319723,13.3392861288,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,79.5310125188,8.24554319723,12.8500508514,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,76.8169098343,8.24554319723,10.1359481669,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,35.7708436977,8.24554319723,0.542403724547,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,55.862931564,8.24554319723,1.15601876747,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,69.8392697874,8.24554319723,3.15830812001,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,76.0866453463,8.24554319723,9.40568367886,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,79.5105527223,8.24554319723,12.8295910549,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,75.4020870519,8.24554319723,15.213949659,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,83.8702201032,8.24554319723,17.1892584358,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,85.0749548413,8.24554319723,18.3939931738,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,88.1394375044,8.24554319723,21.458475837,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,88.9003386808,8.24554319723,22.2193770134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,33.1382088101,2.80481756406,9.84331874451,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,12.0021858367,1.22428412567,4.28507743657,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,15.5168895342,1.97956632213,7.04449893759,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,16.6241210586,0.933126788871,3.24950332862,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,36.4166001613,8.24554319723,1.18816018813,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,56.4543464637,8.24554319723,1.74743366709,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,73.6427739178,8.24554319723,6.96181225042,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,76.9280945522,8.24554319723,10.2471328848,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,78.2769261873,8.24554319723,11.5959645199,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,73.626579434,8.24554319723,13.4384420411,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,83.4691175191,8.24554319723,16.7881558517,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,85.3833143432,8.24554319723,18.7023526758,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,86.9873479302,8.24554319723,20.3063862628,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,87.1715402229,8.24554319723,20.4905785555,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,32.8138242332,2.69229825074,9.63145348099,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,14.3220019889,1.72448352225,6.10469419219,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,13.1500776526,1.50277634721,5.15447703091,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,13.6334976173,0.276169225086,0.915837451105,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,36.5976406401,8.24554319723,1.36920066695,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,56.4480707857,8.24554319723,1.74115798913,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,72.6636422275,8.24554319723,5.98268056007,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,75.7646039234,8.24554319723,9.08364225603,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,79.3329336133,8.24554319723,12.6519719459,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,75.9167638952,8.24554319723,15.7286265023,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,82.0402886474,8.24554319723,15.35932698,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,80.2757591356,8.24554319723,13.5947974682,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,75.5274659561,8.24554319723,8.84650428868,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,71.6570499475,8.24554319723,4.97608828011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,36.1445262343,8.24554319723,0.916086261081,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,56.1527082797,8.24554319723,1.44579548313,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,70.8398088432,8.24554319723,4.15884717579,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,75.6446472618,8.24554319723,8.96368559437,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,79.3573041392,8.24554319723,12.6763424718,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,74.2558547531,8.24554319723,14.0677173601,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,83.4481904774,8.24554319723,16.76722881,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,85.994404814,8.24554319723,19.3134431466,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,87.8975821192,8.24554319723,21.2166204517,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,89.3568864077,8.24554319723,22.6759247402,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,37.0783921893,3.51061195037,13.0777077374,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,17.9820865594,2.44513539614,9.04412688875,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,18.0030905774,2.49794972508,9.01231657788,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,16.6769168137,0.964000413711,3.27142545883,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,17.3766999975,8.24554319723,1.62673284767,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,26.8726910622,8.24554319723,1.42581012133,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,29.168225601,8.24554319723,3.72134466015,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,33.4633223182,8.24554319723,8.01644137725,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,25.4158019612,8.24554319723,10.6774344895,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,27.9102325563,8.24554319723,13.1718650846,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,29.6891187712,8.24554319723,14.9507512995,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,30.8403742995,8.24554319723,16.1020068278,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,19.2548922892,2.76204742817,10.0000205866,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,16.4936616363,2.17486478758,7.82597257424,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,18.8506767778,2.68820594472,9.66964655859,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,13.4679126001,1.53184193428,5.44324639136,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,15.9109872377,0.77688564407,2.69261065245,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,9.57379953281,0.676985747031,2.40398951132,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,13.0788286518,1.43398302267,5.15202135464,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,15.5415916153,1.95423578577,7.09453155504,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,18.6952532057,2.60519666483,9.59723226641,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,19.3589745117,2.7337682815,10.1323819558,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,20.9336618861,3.05500788388,11.3858297277,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,18.8883253448,2.63086938269,9.76463168766,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,18.5832427326,2.59135442025,9.49906403785,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,15.2505198616,1.90629073068,6.85140485647,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,18.5038213719,1.01291984942,3.56224391473,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.9323199567,0.115471083815,0.401024598379,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,36.8883506602,8.24554319723,1.65991068702,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,57.0566195013,8.24554319723,2.34970670475,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,73.4408699897,8.24554319723,6.75990832233,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,75.9742799545,8.24554319723,9.29331828712,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,77.1170949074,8.24554319723,10.4361332399,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,71.8828744375,8.24554319723,11.6947370446,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,81.9137028461,8.24554319723,15.2327411787,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,82.092287,8.24554319723,15.4113253326,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,81.1353911691,8.24554319723,14.4544295017,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,81.1984657249,8.24554319723,14.5175040575,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,28.9548779732,1.90440630937,6.5603991623,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,11.0889407121,1.05882200388,3.53729443374,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,35.9686283736,8.24554319723,0.74018840043,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,55.6565278841,8.24554319723,0.949615087563,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,67.9867015811,8.24554319723,1.30573991367,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,69.4907013639,8.24554319723,2.80973969649,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,71.2283493372,8.24554319723,4.54738766981,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,66.7681541032,8.24554319723,6.58001671026,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,75.0724211954,8.24554319723,8.39145952798,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,75.0776038337,8.24554319723,8.3966421663,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,74.6365965431,8.24554319723,7.95563487569,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,74.6288948862,8.24554319723,7.94793321878,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,22.7616766485,0.542546980446,1.72905716653,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,35.3602395459,8.24554319723,0.131799572759,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,55.24260208,8.24554319723,0.535689283434,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,67.5225386517,8.24554319723,0.841576984261,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,67.9351657416,8.24554319723,1.25420407417,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,71.0841617323,8.24554319723,4.40320006493,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,67.1063048597,8.24554319723,6.91816746677,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,75.9452093461,8.24554319723,9.26424767872,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,77.8959281119,8.24554319723,11.2149664445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,77.8977529609,8.24554319723,11.2167912935,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,78.0392083001,8.24554319723,11.3582466327,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,26.4974315258,1.38707440689,4.62028461744,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,9.30563616994,0.653188406768,2.15962348871,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,7.23769548265,0.173221295205,0.57164991298,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,35.7059388508,8.24554319723,0.47749887757,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,55.7117786583,8.24554319723,1.0048658617,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,68.1405350201,8.24554319723,1.45957335272,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,71.2644979017,8.24554319723,4.58353623431,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,74.5776495779,8.24554319723,7.8966879105,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,70.5997834675,8.24554319723,10.4116460746,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,79.7887804644,8.24554319723,13.107818797,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,81.391001955,8.24554319723,14.7100402876,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,82.8064748207,8.24554319723,16.1255131533,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,83.5496853891,8.24554319723,16.8687237217,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,31.609290134,2.46498062779,8.65423700469,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,13.7368077407,1.62675732154,5.61722614471,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,13.8869797537,1.68227605518,5.71187942402,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,16.1689160189,0.513755894955,1.72650251611,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.5942508347,0.0411347329592,0.137291827247,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,36.0731184088,8.24554319723,0.844678435638,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,55.9130067643,8.24554319723,1.20609396768,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,68.6198914296,8.24554319723,1.93892976215,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,73.2321297203,8.24554319723,6.55116805288,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,77.5010480395,8.24554319723,10.820086372,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,73.302943888,8.24554319723,13.1148064951,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,81.7161913142,8.24554319723,15.0352296468,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,83.9249755381,8.24554319723,17.2440138706,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,85.7756625425,8.24554319723,19.0947008751,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,86.6170666779,8.24554319723,19.9361050105,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,34.7170403835,3.05459061131,11.1723772707,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,16.0670777359,2.08041576738,7.49383769408,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,15.4838968841,1.98933539725,7.0017372124,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,17.378604717,0.778431711966,2.67151539719,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,16.9705753224,8.24554319723,1.22060817264,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,27.3752438749,8.24554319723,1.92836293397,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,32.1616354589,8.24554319723,6.71475451798,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,36.4430307588,8.24554319723,10.9961498179,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,28.9957083659,8.24554319723,14.2573408942,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,31.5356415515,8.24554319723,16.7972740798,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,33.8077194401,8.24554319723,19.0693519684,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,35.6375556628,8.24554319723,20.8991881911,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,24.4108944766,3.6472156677,14.2708545345,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,21.0158788621,2.9576661297,11.5653884579,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,24.3444357356,3.65776248439,14.1938489767,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,17.7530134399,2.34252307977,8.91766608563,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,23.4040455233,2.02620195766,7.4491859578,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,19.099407637,0.806987801167,2.87659556141,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,11.3163699295,1.02626773458,3.79727792049,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,16.5610624488,2.11484558614,7.95339258824,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,21.2332142302,3.05593567973,11.684454276,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,22.1507261954,3.21620302092,12.4416989,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,24.1642029812,3.62666677307,14.0447119337,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,23.0863595305,3.38597617008,13.2075590859,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,25.8170628577,3.91097161727,15.4132669659,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,24.0483507697,3.54179909354,14.0137274017,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,24.089677952,3.5707712557,14.0260824218,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,20.4803851582,2.88292592396,11.1046349598,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,23.425794701,2.014033057,7.48310403621,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,19.1341317335,0.810514239605,2.9077932194,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,17.9213239068,0.548870992422,1.95662863995,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,37.7075632433,8.24554319723,2.47912327013,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,61.5994940312,8.24554319723,6.89258123466,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,78.9387315427,8.24554319723,12.2577698753,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,84.6917619396,8.24554319723,18.0108002722,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,89.7048441978,8.24554319723,23.0238825304,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,85.4670229964,8.24554319723,25.2788856035,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,94.5657995708,8.24554319723,27.8848379034,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,96.5434417677,8.24554319723,29.8624801002,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,97.1715982391,8.24554319723,30.4906365717,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,96.31358246,8.24554319723,29.6326207926,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,42.3023607131,4.3182659862,17.4940222254,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,22.6197375952,3.22839600664,12.8985173141,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,24.7620113726,3.73022588615,14.538961212,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,23.428327612,1.9759008632,7.52376914099,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,23.8517810971,1.78676142542,6.64919539725,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,20.0236668931,0.988593532486,3.61924908615,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,17.9033558414,0.545563210676,1.94196835628,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,37.6070236283,8.24554319723,2.37858365514,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,61.3043794036,8.24554319723,6.59746660704,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,77.7581797677,8.24554319723,11.0772181003,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,83.3152907356,8.24554319723,16.6343290682,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,88.8622255021,8.24554319723,22.1812638347,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,85.4718003174,8.24554319723,25.2836629245,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,94.1355421641,8.24554319723,27.4545804967,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,96.5583623885,8.24554319723,29.877400721,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,95.6887512925,8.24554319723,29.0077896251,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,88.328334847,8.24554319723,21.6473731796,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,29.9503819003,2.16023135795,7.30007804088,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,13.8366469807,1.64533756384,5.69848514237,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,15.925117486,2.07452542335,7.35776778816,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,19.9748935686,1.01257448622,3.54649480789,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,17.2071016171,0.399788199867,1.3914891428,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,37.2465848781,8.24554319723,2.01814490489,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,59.3323102749,8.24554319723,4.6253974783,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,75.4331880772,8.24554319723,8.75222640983,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,79.5940731907,8.24554319723,12.9131115233,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,83.5965072705,8.24554319723,16.9155456031,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,79.4371273556,8.24554319723,19.2489899626,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,89.0602801666,8.24554319723,22.3793184992,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,91.518775417,8.24554319723,24.8378137496,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,92.9059906896,8.24554319723,26.2250290222,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,93.4002640378,8.24554319723,26.7193023704,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,39.8393509051,3.96030021491,15.3889781887,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,20.245151052,2.84080425309,10.9115225244,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,21.74396877,3.19691296411,12.0542315315,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,22.6258394667,1.54807330421,5.66194188799,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,19.2927969239,0.843531738063,3.0334409114,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,18.1224907024,0.591329808524,2.11533661938,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,17.0073536051,0.353934713377,1.23759461727,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,37.1354475548,8.24554319723,1.90700758161,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,58.8750462633,8.24554319723,4.16813346675,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,76.2494067485,8.24554319723,9.56844508105,0.0,49.3310213673,9.10439710289,0.0,0.0
