Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/17  10:00:00,81.0024648169,8.24554319723,14.3215031495,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,85.3881265974,8.24554319723,18.70716493,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,81.3148432431,8.24554319723,21.1267058502,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,90.6361572463,8.24554319723,23.9551955789,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,92.9510493503,8.24554319723,26.2700876829,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,94.7231412638,8.24554319723,28.0421795964,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,95.6861123615,8.24554319723,29.0051506941,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,41.805625175,4.28345836349,17.03209431,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,21.8803236126,3.12051483491,12.2669845032,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,24.1726538691,3.6201842083,14.0596453864,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,24.6607781837,1.92094232797,7.32401158129,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,22.7645086426,1.56093834384,5.78774602427,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,19.492171629,0.880975320444,3.19537203407,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,17.4036674391,0.432985497419,1.55485766726,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,16.1682379305,0.164523268079,0.587890387993,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,38.0222035366,8.24554319723,2.79376356343,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,61.0000014178,8.24554319723,6.29308862118,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,76.8239453392,8.24554319723,10.1429836717,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,81.716873691,8.24554319723,15.0359120236,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,87.3390069346,8.24554319723,20.6580452671,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,85.2671778185,8.24554319723,25.0790404256,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,94.5369960325,8.24554319723,27.8560343651,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,95.7164586826,8.24554319723,29.0354970152,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,96.808832385,8.24554319723,30.1278707176,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,96.8988321782,8.24554319723,30.2178705108,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,42.5232935894,4.38538362396,17.6478374639,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,21.8111607019,3.12614335582,12.1921930716,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,21.2889790084,3.15217190656,11.6439828274,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,20.4413197047,1.14775484215,3.87774058807,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,17.0736837982,8.24554319723,1.3237166484,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,26.7764926057,8.24554319723,1.32961166484,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,26.8185465517,8.24554319723,1.37166561083,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,29.3846354251,8.24554319723,3.9377544842,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,21.3169736755,8.24554319723,6.57860620378,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,22.4509723791,8.24554319723,7.7126049074,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,23.4771673648,8.24554319723,8.73879989306,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,25.4292444363,8.24554319723,10.6908769646,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,15.3351497504,1.97849664894,6.86382882705,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,15.1224722475,1.94564016571,6.68400780732,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,10.9234490316,0.999058943286,3.43156581383,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,10.2301691947,0.844210995671,2.89313392457,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,12.8834589461,1.44318659627,4.94744807541,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,13.45465304,1.5602704054,5.4015583601,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,16.8440944654,2.3225958242,8.02867436676,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,13.5639910815,1.58957646956,5.48159033746,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,13.2166853834,1.52485127179,5.19900983713,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,10.1487902182,0.840726540728,2.81523940302,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.7880762535,0.0863001758009,0.285951803253,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,36.7352835974,8.24554319723,1.50684362418,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,56.2389671395,8.24554319723,1.53205434294,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,70.5633896614,8.24554319723,3.882427994,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,74.6436330587,8.24554319723,7.96267139129,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,77.6941683532,8.24554319723,11.0132066858,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,73.5473278514,8.24554319723,13.3591904584,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,83.6231649077,8.24554319723,16.9422032403,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,85.3089793776,8.24554319723,18.6280177102,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,86.0316203306,8.24554319723,19.3506586632,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,86.1502870405,8.24554319723,19.4693253731,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,33.2116041577,2.81242281136,9.90910884483,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,14.4528990762,1.77456358462,6.18551121712,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,12.5834211935,1.37970144267,4.71089547639,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,16.4525261243,0.238774660224,0.79792718959,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,36.505262341,8.24554319723,1.27682236786,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,56.2417366657,8.24554319723,1.53482386915,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,70.8464110786,8.24554319723,4.16544941122,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,76.5178976023,8.24554319723,9.83693593492,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,81.5916921658,8.24554319723,14.9107304984,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,78.3822823762,8.24554319723,18.1941449833,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,87.6337527857,8.24554319723,20.9527911183,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,89.7104528846,8.24554319723,23.0294912172,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,91.0768651719,8.24554319723,24.3959035045,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,90.1894474009,8.24554319723,23.5084857335,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,36.9744252722,3.47679938905,13.0075533816,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,17.3921669582,2.31385887293,8.5854838108,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,16.8359889407,2.23661237559,8.10655229062,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,19.8864931208,0.985645392737,3.48502345355,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,36.479070818,8.24554319723,1.25063084486,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,56.0675933671,8.24554319723,1.3606805705,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,68.8193286185,8.24554319723,2.13836695106,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,72.2769841242,8.24554319723,5.59602245679,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,75.7420246091,8.24554319723,9.06106294174,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,72.4434796216,8.24554319723,12.2553422287,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,82.7986192622,8.24554319723,16.1176575948,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,84.4485101927,8.24554319723,17.7675485253,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,85.15453914,8.24554319723,18.4735774726,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,85.3827451132,8.24554319723,18.7017834458,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,32.8111707102,2.70394660812,9.61715160059,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,13.9594556155,1.66747951838,5.79915182262,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,11.6055925051,1.16987314638,3.94289508422,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,16.2825416141,0.200832571202,0.665884768464,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,36.4711784211,8.24554319723,1.24273844789,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,56.1473252076,8.24554319723,1.44041241101,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,70.3150485702,8.24554319723,3.63408690281,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,75.3916011498,8.24554319723,8.71063948238,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,78.8002960116,8.24554319723,12.1193343442,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,75.0861352511,8.24554319723,14.8979978582,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,85.4357839628,8.24554319723,18.7548222954,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,84.0261290508,8.24554319723,17.3451673833,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,80.8190073803,8.24554319723,14.1380457129,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,81.0829041327,8.24554319723,14.4019424653,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,30.6066845844,2.26635069042,7.85026139251,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,13.366445993,1.54637279471,5.32724892385,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,13.5902505196,1.27172145632,4.3385381222,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,16.455381437,0.238031367533,0.801525795005,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,36.3634441942,8.24554319723,1.13500422104,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,56.2939187251,8.24554319723,1.58700592855,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,71.8673544426,8.24554319723,5.18639277519,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,77.3967331013,8.24554319723,10.7157714339,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,80.1050577829,8.24554319723,13.4240961155,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,75.298305863,8.24554319723,15.1101684701,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,84.581418359,8.24554319723,17.9004566916,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,86.0970982243,8.24554319723,19.4161365569,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,87.8886526517,8.24554319723,21.2076909843,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,87.851528631,8.24554319723,21.1705669636,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,34.0145759128,2.89661671368,10.6278866976,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,14.3213046184,1.73043229985,6.09804804407,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,13.2889808216,1.21365535598,4.09533452451,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,16.2515389436,0.193781042592,0.641933626535,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,16.9962090532,8.24554319723,1.24624190336,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,26.5498782053,8.24554319723,1.10299726441,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,26.4515471042,8.24554319723,1.0046661633,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,26.4999008638,8.24554319723,1.05301992287,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,15.7421265842,8.24554319723,1.00375911256,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,15.8077413232,8.24554319723,1.06937385153,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,15.8276106683,8.24554319723,1.08924319661,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,16.2068634117,8.24554319723,1.46849594004,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,36.1473918357,8.24554319723,0.918951862492,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,55.8435216296,8.24554319723,1.13660883303,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,68.1134722248,8.24554319723,1.43251055738,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,69.3689309744,8.24554319723,2.68796930698,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,74.0057155168,8.24554319723,7.32475384944,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,70.4432151007,8.24554319723,10.2550777077,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,79.0944080593,8.24554319723,12.4134463919,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,80.8183240215,8.24554319723,14.1373623541,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,82.2352953226,8.24554319723,15.5543336551,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,80.9622452926,8.24554319723,14.2812836252,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,27.5439269018,1.58390286505,5.46995153531,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,11.0162968422,1.01665720863,3.50681535915,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,9.99137408193,0.458416125707,1.55296701509,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,35.7203350396,8.24554319723,0.491895066384,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,55.7032023892,8.24554319723,0.996289592605,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,68.2251855959,8.24554319723,1.54422392846,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,71.9779035913,8.24554319723,5.29694192392,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,76.1899694423,8.24554319723,9.50900777485,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,72.2698464425,8.24554319723,12.0817090495,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,81.561147991,8.24554319723,14.8801863236,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,83.9210862316,8.24554319723,17.2401245642,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,85.0836945583,8.24554319723,18.4027328909,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,84.3906996555,8.24554319723,17.7097379881,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,32.093374846,2.5418858139,9.06141653058,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,14.3712866354,1.72520932938,6.15325303153,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,15.0110502781,1.55934377972,5.47171555721,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,16.9901168308,0.349907020773,1.22438553557,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,17.0642883177,0.368992823078,1.27947122012,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,36.415665598,8.24554319723,1.18722562483,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,56.2591514532,8.24554319723,1.55223865665,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,71.6652480087,8.24554319723,4.98428634129,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,76.8962622055,8.24554319723,10.2153005381,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,80.9290996074,8.24554319723,14.24813794,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,76.8908991705,8.24554319723,16.7027617776,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,85.3637700346,8.24554319723,18.6828083672,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,85.7632301819,8.24554319723,19.0822685145,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,85.5019147702,8.24554319723,18.8209531028,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,84.7879540153,8.24554319723,18.1069923479,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,31.7054318296,2.47909096715,8.73626836099,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,13.4021931866,1.5357720652,5.37359684691,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,13.2773342368,1.20081838374,4.09652491189,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,16.3064709523,0.204360362363,0.686286315523,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,36.7582850252,8.24554319723,1.52984505198,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,56.3496135847,8.24554319723,1.64270078813,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,71.1017107812,8.24554319723,4.42074911384,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,74.1660645423,8.24554319723,7.48510287488,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,77.4832038567,8.24554319723,10.8022421893,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,73.5949021051,8.24554319723,13.4067647122,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,82.6905245009,8.24554319723,16.0095628335,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,84.1084741594,8.24554319723,17.427512492,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,84.3128722678,8.24554319723,17.6319106003,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,83.8182767409,8.24554319723,17.1373150734,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,31.3485814514,2.4282195618,8.43028938808,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,13.3425748938,1.54397321873,5.30577740058,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,14.6098552852,1.17741724144,3.96528043595,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,16.1426338739,0.169279775342,0.557529824072,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,35.518517798,8.24554319723,0.290077824804,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,55.3575824428,8.24554319723,0.650669646198,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,67.6874938968,8.24554319723,1.00653222937,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,68.035753764,8.24554319723,1.35479209663,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,69.8815740984,8.24554319723,3.200612431,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,66.1076884352,8.24554319723,5.91955104226,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,75.4128895368,8.24554319723,8.7319278694,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,76.9262096016,8.24554319723,10.2452479342,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,77.3630915478,8.24554319723,10.6821298804,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,77.2101045235,8.24554319723,10.5291428561,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,23.2720084678,0.633546879395,2.14838908689,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,7.99387865807,0.34639220933,1.15466217428,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,25.5859366413,8.24554319723,0.13905570041,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,26.1044143272,8.24554319723,0.657533386303,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,26.4792533795,8.24554319723,1.03237243859,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,16.3128505553,8.24554319723,1.57448308362,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,18.8539496759,8.24554319723,4.11558220417,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,20.0839703164,8.24554319723,5.34560284471,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,21.1700914269,8.24554319723,6.43172395518,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,9.55162010675,0.679585724788,2.37921010749,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,8.73686178201,0.501342374739,1.7426951328,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,9.45449748799,0.650472053376,2.31120116015,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,10.0425147999,0.765795750465,2.78389477495,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,9.12709104546,0.585666087857,2.04860068314,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,66.8159726654,8.24554319723,0.135010997988,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,60.3874610135,8.24554319723,0.199323620547,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,67.1175632614,8.24554319723,0.43660159399,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,67.2202768045,8.24554319723,0.539315137046,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,67.2836194088,8.24554319723,0.602657741361,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,67.2823713393,8.24554319723,0.601409671934,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,54.7369565154,8.24554319723,0.0300437188306,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,67.3171836248,8.24554319723,0.636221957381,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,67.6409394565,8.24554319723,0.959977789044,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,67.9295357558,8.24554319723,1.24857408835,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,61.6703889533,8.24554319723,1.48225156034,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,70.5894735006,8.24554319723,3.90851183319,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,72.750029402,8.24554319723,6.06906773463,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,72.7970374616,8.24554319723,6.1160757942,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,71.2941845421,8.24554319723,4.6132228747,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,35.5510732879,8.24554319723,0.322633314742,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,55.6697928943,8.24554319723,0.962880097672,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,67.9914476572,8.24554319723,1.31048598983,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,68.4300383848,8.24554319723,1.74907671741,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,72.6519831133,8.24554319723,5.97102144591,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,68.6027537797,8.24554319723,8.4146163868,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,77.2263631565,8.24554319723,10.545401489,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,77.8373036098,8.24554319723,11.1563419424,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,75.0973128303,8.24554319723,8.41635116284,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,71.2888445565,8.24554319723,4.60788288909,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,35.258580148,8.24554319723,0.030140174804,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,55.3864904457,8.24554319723,0.679577649158,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,67.8742076363,8.24554319723,1.19324596888,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,68.2833823502,8.24554319723,1.60242068282,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,72.0325265708,8.24554319723,5.35156490338,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,68.770695388,8.24554319723,8.58255799509,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,77.9594835195,8.24554319723,11.2785218521,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,79.8635543217,8.24554319723,13.1825926543,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,81.3191424126,8.24554319723,14.6381807452,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,81.3519161679,8.24554319723,14.6709545005,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,28.1411846752,1.66316886208,5.98794331165,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,10.6380120129,0.916369052521,3.22881868589,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
