Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,15.7696197343,8.24554319723,0.0196525845033,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,26.1092269518,8.24554319723,0.662346010861,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,26.5927852473,8.24554319723,1.14590430637,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,27.8545430975,8.24554319723,2.40766215664,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,21.6389886269,8.24554319723,6.90062115518,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,24.1488285548,8.24554319723,9.41046108315,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,24.4768812318,8.24554319723,9.73851376007,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,24.7532820375,8.24554319723,10.0149145658,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,9.71124878934,0.711022332845,2.50740218203,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,10.766667182,0.918361743927,3.35548116363,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,12.0197655975,1.18839611517,4.33854520783,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,13.8062554149,1.59041067411,5.7230204663,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,11.5280173476,1.09464707716,3.94054599594,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,7.24348783477,0.163446920604,0.587216639702,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,54.931218622,8.24554319723,0.224305825447,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,67.5478329499,8.24554319723,0.866871282476,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,68.033263705,8.24554319723,1.35230203754,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,69.8120076873,8.24554319723,3.13104601988,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,67.7857591233,8.24554319723,7.5976217304,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,77.4468656343,8.24554319723,10.7659039669,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,79.2752045522,8.24554319723,12.5942428848,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,79.5295768144,8.24554319723,12.848615147,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,79.3753335965,8.24554319723,12.6943719291,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,24.3168717141,0.848513158023,2.97828605456,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,9.14360420606,0.593587418841,2.05719251275,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,55.1964512802,8.24554319723,0.489538483651,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,67.5853572728,8.24554319723,0.904395605417,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,67.7451844061,8.24554319723,1.06422273866,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,68.1294975953,8.24554319723,1.44853592791,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,64.9699128681,8.24554319723,4.78177547519,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,74.7027844778,8.24554319723,8.02182281038,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,73.0929471469,8.24554319723,6.41198547949,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,71.6856133715,8.24554319723,5.00465170409,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,71.1824876775,8.24554319723,4.50152601012,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,35.2984074614,8.24554319723,0.0699674882168,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,55.4153528678,8.24554319723,0.708440071212,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,67.793886136,8.24554319723,1.1129244686,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,68.0144483566,8.24554319723,1.33348668919,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,69.247772252,8.24554319723,2.5668105846,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,66.3378378604,8.24554319723,6.14970046745,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,76.0749961026,8.24554319723,9.39403443524,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,77.9188001292,8.24554319723,11.2378384618,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,78.7939334202,8.24554319723,12.1129717528,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,79.2273471269,8.24554319723,12.5463854595,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,24.5988033508,0.913079943147,3.19565090617,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,9.49936694419,0.674421866655,2.33212080307,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,55.0836279509,8.24554319723,0.376715154286,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.7748790253,8.24554319723,1.09391735794,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,68.2113336928,8.24554319723,1.53037202544,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,71.2830292697,8.24554319723,4.60206760232,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,68.3272101922,8.24554319723,8.13907279929,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,77.6049716637,8.24554319723,10.9240099963,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,80.1909089172,8.24554319723,13.5099472498,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,80.8830318002,8.24554319723,14.2020701328,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,80.5714458058,8.24554319723,13.8904841384,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,27.6140674986,1.56463721022,5.55935778688,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,9.88134716335,0.755577501754,2.63294538714,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,54.9946159654,8.24554319723,0.287703168842,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,67.7930430648,8.24554319723,1.11208139736,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,68.3379508776,8.24554319723,1.6569892102,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,71.6453969518,8.24554319723,4.96443528435,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,68.8791393196,8.24554319723,8.6910019267,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,77.8329763825,8.24554319723,11.1520147151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,79.5015690249,8.24554319723,12.8206073575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,80.3969431051,8.24554319723,13.7159814377,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,79.6136859789,8.24554319723,12.9327243115,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,24.6861526787,0.929109446769,3.26697073046,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,9.6637385571,0.708353661532,2.4625606211,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,25.6656212359,8.24554319723,0.218740294964,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,26.2756966427,8.24554319723,0.828815701793,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,26.6931917843,8.24554319723,1.2463108434,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,16.7250485091,8.24554319723,1.98668103743,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,20.0351114052,8.24554319723,5.29674393348,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,22.4314833742,8.24554319723,7.69311590249,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,23.1960726158,8.24554319723,8.45770514409,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,9.75064615633,0.729421004396,2.52840087747,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,8.73745420867,0.504099723399,1.7405302108,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,8.42567159786,0.417617207804,1.51523011559,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,11.8551592947,1.14859898659,4.21373603365,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,12.2427380185,1.22812132519,4.52179241883,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,13.9332206401,1.61107540552,5.82932096009,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,11.152277643,1.02542828212,3.63402508644,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,37.1478476537,8.24554319723,0.432241013817,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.6621619232,8.24554319723,0.955249126628,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,68.13961098,8.24554319723,1.45864931262,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,69.7659184211,8.24554319723,3.08495675369,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,75.1950362296,8.24554319723,8.51407456216,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,71.3919885121,8.24554319723,11.2038511192,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,80.5347641733,8.24554319723,13.8538025059,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,81.9522763584,8.24554319723,15.271314691,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,82.1936727098,8.24554319723,15.5127110424,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,82.1783671687,8.24554319723,15.4974055013,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,28.892183453,1.81053221437,6.59157873714,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,10.6320052686,0.915752388147,3.22342860598,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,36.941409824,8.24554319723,0.22580318418,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,55.3240449875,8.24554319723,0.617132190896,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,67.6150910329,8.24554319723,0.934129365486,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,67.880555966,8.24554319723,1.19959429858,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,68.9941385207,8.24554319723,2.31317685329,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,64.9575972518,8.24554319723,4.76945985888,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,73.5364573742,8.24554319723,6.85549570683,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,73.9258558692,8.24554319723,7.24489420174,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,73.0410223712,8.24554319723,6.3600607038,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,71.6309265736,8.24554319723,4.94996490614,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,55.161662454,8.24554319723,0.454749657461,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,67.5787196828,8.24554319723,0.897758015362,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,67.782397429,8.24554319723,1.10143576164,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,68.0201327647,8.24554319723,1.33917109724,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,63.2737900652,8.24554319723,3.08565267231,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,73.0213497644,8.24554319723,6.34038809697,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,75.1792123404,8.24554319723,8.49825067298,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,76.305317713,8.24554319723,9.62435604562,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,76.1837858011,8.24554319723,9.50282413367,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,22.8972390995,0.555655897547,1.85151070043,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,66.8877585664,8.24554319723,0.206796898987,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,67.4250309926,8.24554319723,0.744069325162,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,67.8164362095,8.24554319723,1.13547454207,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,61.999354048,8.24554319723,1.8112166551,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,71.4185515296,8.24554319723,4.73758986222,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,72.9265789577,8.24554319723,6.24561729034,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,73.9017430833,8.24554319723,7.22078141593,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,73.7297269163,8.24554319723,7.04876524889,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,66.7807478269,8.24554319723,0.099786159452,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,67.2984262552,8.24554319723,0.617464587788,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,67.5962963074,8.24554319723,0.915334640023,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,61.2553303271,8.24554319723,1.06719293416,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,68.8886152028,8.24554319723,2.20765353543,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,70.908959391,8.24554319723,4.22799772364,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,71.7168995406,8.24554319723,5.03593787317,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,71.8572514533,8.24554319723,5.17628978589,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.37125478801,1.37125478801
 09/23  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.153486608791,0.153486608791
 09/23  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,25.4870600887,8.24554319723,0.0401791478327,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,14.9583187564,8.24554319723,0.219951284679,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,15.1403634025,8.24554319723,0.401995930778,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,15.2890378122,8.24554319723,0.550670340515,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.421121528,8.24554319723,0.682754056341,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,2.2800020626,2.2800020626
 09/25  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.55898331478,0.55898331478
 09/25  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,66.8859421706,8.24554319723,0.204980503175,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,67.4663995568,8.24554319723,0.785437889371,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,61.2970210121,8.24554319723,1.10888361913,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,68.3669332994,8.24554319723,1.68597163197,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,70.9875898023,8.24554319723,4.30662813487,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,72.606256968,8.24554319723,5.92529530057,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,72.9599486892,8.24554319723,6.27898702175,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.139857950732,0.139857950732
 09/26  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/26  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/26  09:00:00,66.6977446107,8.24554319723,0.0167829432821,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,67.2646000679,8.24554319723,0.583638400469,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.7913178183,8.24554319723,1.11035615084,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,61.549801711,8.24554319723,1.3616643181,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,70.0171657419,8.24554319723,3.33620407453,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,72.5144621132,8.24554319723,5.8335004458,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,73.9606938307,8.24554319723,7.27973216325,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,74.3306172865,8.24554319723,7.64965561906,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.393020600145,0.393020600145
 09/27  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/27  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,66.6859483694,8.24554319723,0.00498670197426,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,67.2402625259,8.24554319723,0.559300858502,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.8561041831,8.24554319723,1.17514251572,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,61.9658310932,8.24554319723,1.77769370028,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,70.6312287779,8.24554319723,3.95026711048,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,71.6811429981,8.24554319723,5.00018133069,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,72.1913045481,8.24554319723,5.51034288069,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,71.7777260083,8.24554319723,5.09676434092,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  07:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,54.7253242024,8.24554319723,0.0184114058429,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,67.3738949872,8.24554319723,0.692933319772,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,67.8802395292,8.24554319723,1.19927786184,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,68.5253416081,8.24554319723,1.84437994074,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,64.8661805844,8.24554319723,4.6780431915,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,73.5548061059,8.24554319723,6.8738444385,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,75.1550819694,8.24554319723,8.47412030198,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,75.4274439873,8.24554319723,8.74648231991,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,75.2097105223,8.24554319723,8.5287488549,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,22.2491808694,0.407192874106,1.35191549382,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,66.9395798058,8.24554319723,0.25861813841,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,67.6169303258,8.24554319723,0.935968658419,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,68.062176765,8.24554319723,1.38121509763,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,62.2422841891,8.24554319723,2.05414679621,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,72.079132316,8.24554319723,5.39817064861,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,74.0031769042,8.24554319723,7.32221523677,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,74.8779965131,8.24554319723,8.1970348457,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,74.3143034814,8.24554319723,7.63334181396,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,25.4788304584,8.24554319723,0.0319495175155,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,25.8027438146,8.24554319723,0.355862873654,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,26.0529178293,8.24554319723,0.606036888387,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.3992450565,8.24554319723,0.660877584847,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,15.5121547205,8.24554319723,0.773787248768,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,15.6317260026,8.24554319723,0.893358530954,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,15.7047892453,8.24554319723,0.966421773603,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
