Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.91683916627,5.91683916627
 10/02  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,3.44630353279,3.44630353279
 10/02  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,1.01822134043,1.01822134043
 10/02  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,66.7434412436,8.24554319723,0.0624795761663,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,60.7318670784,8.24554319723,0.54372968547,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,67.7211196559,8.24554319723,1.0401579885,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,67.7496011187,8.24554319723,1.0686394513,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,67.4761112935,8.24554319723,0.795149626095,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,67.2308491298,8.24554319723,0.549887462383,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.5380881921,10.5380881921
 10/03  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.67787540466,6.67787540466
 10/03  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,3.64199197598,3.64199197598
 10/03  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.675681979361,0.675681979361
 10/03  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,66.7559916641,8.24554319723,0.0750299966759,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,67.0704430193,8.24554319723,0.389481351912,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,67.2847398626,8.24554319723,0.60377819517,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,67.3284963479,8.24554319723,0.647534680467,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.5324671733,10.5324671733
 10/04  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.95447003076,6.95447003076
 10/04  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.19595568193,4.19595568193
 10/04  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.23521692991,1.23521692991
 10/04  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,66.7463662835,8.24554319723,0.0654046160791,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.066834139,8.24554319723,0.385872471619,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,67.115582121,8.24554319723,0.434620453585,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,66.8705472813,8.24554319723,0.189585613936,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,9.33054533937,9.33054533937
 10/05  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,5.91659101178,5.91659101178
 10/05  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,3.66077686315,3.66077686315
 10/05  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.33003634068,1.33003634068
 10/05  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.141624613993,0.141624613993
 10/05  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.7183313789,0.302507104416,0.0,0.0,5.48122459637,1.0115996781,5.59058105092,5.59058105092
 10/06  03:00:00,16.0463123645,0.630488090053,0.0,0.0,5.48122459637,1.0115996781,11.6102756454,11.6102756454
 10/06  04:00:00,16.0568227104,0.640998435974,0.0,0.0,5.48122459637,1.0115996781,11.8377172086,11.8377172086
 10/06  05:00:00,16.5994999143,1.18367563985,0.0,0.0,5.48122459637,1.0115996781,21.9264817993,21.9264817993
 10/06  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,37.038929963,37.038929963
 10/06  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,28.9759915754,28.9759915754
 10/06  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,14.9313322441,14.9313322441
 10/06  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.15955272536,5.15955272536
 10/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.84501993908,1.84501993908
 10/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.00129940762958,0.00129940762958
 10/06  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,66.6877888126,8.24554319723,0.00682714522449,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,66.739121288,8.24554319723,0.0581596205957,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,13.6003705285,13.6003705285
 10/07  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,8.18858856873,8.18858856873
 10/07  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,4.67436037766,4.67436037766
 10/07  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,1.93078650874,1.93078650874
 10/07  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.153363561327,0.153363561327
 10/07  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.8483929506,0.432568676171,0.0,0.0,5.48122459637,1.0115996781,7.9728450181,7.9728450181
 10/08  04:00:00,16.2609639121,0.845139637646,0.0,0.0,5.48122459637,1.0115996781,15.6458310371,15.6458310371
 10/08  05:00:00,16.3896748254,0.973850550964,0.0,0.0,5.48122459637,1.0115996781,17.843745971,17.843745971
 10/08  06:00:00,16.4946284129,1.07880413841,0.0,0.0,5.48122459637,1.0115996781,20.1802589149,20.1802589149
 10/08  07:00:00,10.6124475654,1.14528995761,0.0,0.0,5.48122459637,1.0115996781,21.3418932147,21.3418932147
 10/08  08:00:00,7.04393788829,0.551113613825,0.0,0.0,5.48122459637,1.0115996781,10.1271088967,10.1271088967
 10/08  09:00:00,6.78735841921,0.294534144747,0.0,0.0,5.48122459637,1.0115996781,5.45029469627,5.45029469627
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.89182240509,5.89182240509
 10/10  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,4.71292510269,4.71292510269
 10/10  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,3.88291005758,3.88291005758
 10/10  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.49473931121,3.49473931121
 10/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.07363465469,3.07363465469
 10/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.81194568464,1.81194568464
 10/10  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.306958381307,0.306958381307
 10/10  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.6899258308,0.274101556346,0.0,0.0,5.48122459637,1.0115996781,5.06618522378,5.06618522378
 10/11  01:00:00,15.8241622361,0.408337961636,0.0,0.0,5.48122459637,1.0115996781,7.53069861605,7.53069861605
 10/11  02:00:00,15.9991766773,0.583352402819,0.0,0.0,5.48122459637,1.0115996781,10.7262792073,10.7262792073
 10/11  03:00:00,15.963474636,0.547650361569,0.0,0.0,5.48122459637,1.0115996781,10.0919976686,10.0919976686
 10/11  04:00:00,16.2804115783,0.864587303866,0.0,0.0,5.48122459637,1.0115996781,15.9570846723,15.9570846723
 10/11  05:00:00,16.3417983906,0.925974116119,0.0,0.0,5.48122459637,1.0115996781,17.1952223392,17.1952223392
 10/11  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,32.4873749545,32.4873749545
 10/11  07:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,24.9414254908,24.9414254908
 10/11  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,15.1593805389,15.1593805389
 10/11  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.54116865524,7.54116865524
 10/11  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.1224287213,6.1224287213
 10/11  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.70711282691,4.70711282691
 10/11  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.24693025509,3.24693025509
 10/11  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.69159744519,1.69159744519
 10/11  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.252158054897,0.252158054897
 10/11  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.185657056174,0.185657056174
 10/11  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.720940820036,0.720940820036
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.7186219095,0.302797635065,0.0,0.0,5.48122459637,1.0115996781,5.60281713145,5.60281713145
 10/11  24:00:00,16.0299125104,0.614088235944,0.0,0.0,5.48122459637,1.0115996781,11.3065411345,11.3065411345
 10/12  01:00:00,16.025580945,0.609756670561,0.0,0.0,5.48122459637,1.0115996781,11.2668370189,11.2668370189
 10/12  02:00:00,16.3898646514,0.974040376964,0.0,0.0,5.48122459637,1.0115996781,17.9802600692,17.9802600692
 10/12  03:00:00,16.2949787172,0.879154442778,0.0,0.0,5.48122459637,1.0115996781,16.4027008307,16.4027008307
 10/12  04:00:00,16.6881444926,1.27232021813,0.0,0.0,5.48122459637,1.0115996781,23.8153674979,23.8153674979
 10/12  05:00:00,16.3785257935,0.96270151901,0.0,0.0,5.48122459637,1.0115996781,18.0125054793,18.0125054793
 10/12  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,45.2862432736,45.2862432736
 10/12  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,34.0018782396,34.0018782396
 10/12  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,18.8829404127,18.8829404127
 10/12  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.61380918937,5.61380918937
 10/12  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.12773482894,2.12773482894
 10/12  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0298218318576,0.0298218318576
 10/12  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,66.8099409997,8.24554319723,0.128979332328,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,67.1795261738,8.24554319723,0.498564506423,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,67.257071711,8.24554319723,0.576110043599,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.23862944404,6.23862944404
 10/13  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,3.9263925681,3.9263925681
 10/13  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,2.09340114422,2.09340114422
 10/13  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.324236273689,0.324236273689
 10/13  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,16.1820528674,0.766228592927,0.0,0.0,5.48122459637,1.0115996781,14.1481583185,14.1481583185
 10/14  03:00:00,16.4579490447,1.04212477021,0.0,0.0,5.48122459637,1.0115996781,19.2577116863,19.2577116863
 10/14  04:00:00,16.6539717507,1.23814747628,0.0,0.0,5.48122459637,1.0115996781,23.1604642966,23.1604642966
 10/14  05:00:00,16.8894922424,1.47366796792,0.0,0.0,5.48122459637,1.0115996781,27.6529638214,27.6529638214
 10/14  06:00:00,16.9892526851,1.57342841059,0.0,0.0,5.48122459637,1.0115996781,29.5559539558,29.5559539558
 10/14  07:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,53.2097013654,53.2097013654
 10/14  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,39.9816003537,39.9816003537
 10/14  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,20.8020360918,20.8020360918
 10/14  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,7.9102249196,7.9102249196
 10/14  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,5.09551410584,5.09551410584
 10/14  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.20629839818,4.20629839818
 10/14  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.06153953994,3.06153953994
 10/14  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.96536586152,1.96536586152
 10/14  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.06624873115,1.06624873115
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.8707997301,0.454975455591,0.0,0.0,5.48122459637,1.0115996781,8.36040627608,8.36040627608
 10/14  23:00:00,16.4759157046,1.06009143015,0.0,0.0,5.48122459637,1.0115996781,19.4767949776,19.4767949776
 10/14  24:00:00,16.3269656111,0.911141336629,0.0,0.0,5.48122459637,1.0115996781,16.7527032105,16.7527032105
 10/15  01:00:00,16.9492264455,1.53340217105,0.0,0.0,5.48122459637,1.0115996781,28.5808805876,28.5808805876
 10/15  02:00:00,16.6970747917,1.28125051724,0.0,0.0,5.48122459637,1.0115996781,24.0253203019,24.0253203019
 10/15  03:00:00,17.2950140042,1.87918972971,0.0,0.0,5.48122459637,1.0115996781,35.2562049213,35.2562049213
 10/15  04:00:00,16.9463319031,1.5305076286,0.0,0.0,5.48122459637,1.0115996781,28.8253028122,28.8253028122
 10/15  05:00:00,17.6265650277,2.21074075323,0.0,0.0,5.48122459637,1.0115996781,41.5890745311,41.5890745311
 10/15  06:00:00,17.2113157705,1.79549149605,0.0,0.0,5.48122459637,1.0115996781,33.9268981073,33.9268981073
 10/15  07:00:00,13.50107958,2.54675530552,0.0,0.0,5.48122459637,1.0115996781,48.0499493544,48.0499493544
 10/15  08:00:00,8.22336242994,1.73053815547,0.0,0.0,5.48122459637,1.0115996781,32.6397704093,32.6397704093
 10/15  09:00:00,8.00628888215,1.51346460769,0.0,0.0,5.48122459637,1.0115996781,28.2972433384,28.2972433384
 10/15  10:00:00,6.79765404963,0.30482977517,0.0,0.0,5.48122459637,1.0115996781,5.61452091114,5.61452091114
 10/15  11:00:00,6.49443579665,0.0016115221846,0.0,0.0,5.48122459637,1.0115996781,0.0293710864534,0.0293710864534
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.7252112959,0.309387021485,0.0,0.0,5.48122459637,1.0115996781,5.71384120827,5.71384120827
 10/15  24:00:00,16.0624035598,0.646579285344,0.0,0.0,5.48122459637,1.0115996781,11.8988674373,11.8988674373
 10/16  01:00:00,16.0542656233,0.63844134885,0.0,0.0,5.48122459637,1.0115996781,11.7898511337,11.7898511337
 10/16  02:00:00,16.5651521438,1.14932786929,0.0,0.0,5.48122459637,1.0115996781,21.3846625163,21.3846625163
 10/16  03:00:00,16.3438874005,0.928063126074,0.0,0.0,5.48122459637,1.0115996781,17.4632966175,17.4632966175
 10/16  04:00:00,16.731691083,1.3158668085,0.0,0.0,5.48122459637,1.0115996781,24.691148141,24.691148141
 10/16  05:00:00,16.4429081908,1.02708391635,0.0,0.0,5.48122459637,1.0115996781,19.3400809233,19.3400809233
 10/16  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,42.0653159041,42.0653159041
 10/16  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,31.650185729,31.650185729
 10/16  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,16.5199508769,16.5199508769
 10/16  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.65702040033,4.65702040033
 10/16  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.955783726712,0.955783726712
 10/16  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,66.7779847178,8.24554319723,0.0970230503841,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,66.8481434889,8.24554319723,0.1671818215,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,66.7512141027,8.24554319723,0.0702524353401,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.7973143689,0.381490094387,0.0,0.0,5.48122459637,1.0115996781,7.04065588037,7.04065588037
 10/17  05:00:00,15.8559175839,0.44009330946,0.0,0.0,5.48122459637,1.0115996781,8.11840682153,8.11840682153
 10/17  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,27.00014906,27.00014906
 10/17  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,17.8406012723,17.8406012723
 10/17  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,7.60258287292,7.60258287292
 10/17  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.91980746994,2.91980746994
 10/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.134910977099,0.134910977099
 10/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,66.8618382897,8.24554319723,0.180876622295,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,67.1417836233,8.24554319723,0.460821955906,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,67.3270485979,8.24554319723,0.646086930488,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,67.2988684903,8.24554319723,0.61790682292,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.9299838432,11.9299838432
 10/18  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,7.71582941815,7.71582941815
 10/18  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,5.07225812628,5.07225812628
 10/18  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.64294063915,2.64294063915
 10/18  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.311479961536,0.311479961536
 10/18  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,66.7376611558,8.24554319723,0.0566994884113,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,67.1552202335,8.24554319723,0.474258566045,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,67.3925818472,8.24554319723,0.711620179744,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,67.2047944894,8.24554319723,0.523832822036,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,6.73299051264,6.73299051264
 10/19  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,3.71087966715,3.71087966715
 10/19  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,1.71977981436,1.71977981436
 10/19  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.157641979435,0.157641979435
 10/19  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/19  13:00:00,66.7863448992,8.24554319723,0.105383231765,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,67.3081732853,8.24554319723,0.627211617847,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,67.4645430026,8.24554319723,0.783581335235,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,67.4258253839,8.24554319723,0.744863716484,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.75639872448,4.75639872448
 10/20  07:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,2.62694017954,2.62694017954
 10/20  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.682383805688,0.682383805688
 10/20  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  11:00:00,66.7482003417,8.24554319723,0.0672386742876,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  12:00:00,60.6882799785,8.24554319723,0.50014258554,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,67.6524137531,8.24554319723,0.971452085682,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,67.8449930038,8.24554319723,1.16403133637,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,67.8523056432,8.24554319723,1.17134397577,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,67.8096808136,8.24554319723,1.12871914618,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  07:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.70855267781,5.70855267781
 10/21  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,3.48786334881,3.48786334881
 10/21  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,1.67724220171,1.67724220171
 10/21  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0891597772537,0.0891597772537
 10/21  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,14.8902251337,8.24554319723,0.151857661991,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,15.0453767483,8.24554319723,0.307009276635,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.95421951774,5.95421951774
 10/23  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,2.99483426028,2.99483426028
 10/23  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,0.887135578857,0.887135578857
 10/23  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/23  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,66.7449979248,8.24554319723,0.0640362574364,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,67.181836529,8.24554319723,0.500874861552,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,67.2951495896,8.24554319723,0.61418792222,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
