Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  04:00:00,15.9187256348,0.502901360299,0.0,0.0,5.48122459637,1.0115996781,9.25980723989,9.25980723989
 10/24  05:00:00,16.1056168195,0.689792545062,0.0,0.0,5.48122459637,1.0115996781,12.7185915775,12.7185915775
 10/24  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,40.2785701492,40.2785701492
 10/24  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,30.265351274,30.265351274
 10/24  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,18.0541492896,18.0541492896
 10/24  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.05017284263,5.05017284263
 10/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.098471603,2.098471603
 10/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.196456398992,0.196456398992
 10/24  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.6075339487,0.191709674251,0.0,0.0,5.48122459637,1.0115996781,3.55956718331,3.55956718331
 10/25  02:00:00,15.9227823279,0.506958053406,0.0,0.0,5.48122459637,1.0115996781,9.3074635534,9.3074635534
 10/25  03:00:00,16.1075336061,0.691709331663,0.0,0.0,5.48122459637,1.0115996781,12.7095646993,12.7095646993
 10/25  04:00:00,16.3322286067,0.916404332261,0.0,0.0,5.48122459637,1.0115996781,16.843782357,16.843782357
 10/25  05:00:00,16.5993863857,1.18356211126,0.0,0.0,5.48122459637,1.0115996781,21.9369802522,21.9369802522
 10/25  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,40.7893401935,40.7893401935
 10/25  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,34.6172520744,34.6172520744
 10/25  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,22.892897741,22.892897741
 10/25  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.56784941604,7.56784941604
 10/25  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.57684495219,3.57684495219
 10/25  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.46186984375,1.46186984375
 10/25  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.265644628502,0.265644628502
 10/25  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.8196530289,0.403828754466,0.0,0.0,5.48122459637,1.0115996781,7.43121634026,7.43121634026
 10/26  01:00:00,15.9406074358,0.524783161287,0.0,0.0,5.48122459637,1.0115996781,9.65110719855,9.65110719855
 10/26  02:00:00,16.4322470431,1.01642276859,0.0,0.0,5.48122459637,1.0115996781,18.7073825723,18.7073825723
 10/26  03:00:00,16.3509917384,0.935167463951,0.0,0.0,5.48122459637,1.0115996781,17.3830123511,17.3830123511
 10/26  04:00:00,16.8846438933,1.46881961886,0.0,0.0,5.48122459637,1.0115996781,27.284949261,27.284949261
 10/26  05:00:00,16.6819710977,1.26614682319,0.0,0.0,5.48122459637,1.0115996781,23.8764263832,23.8764263832
 10/26  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,50.8853189652,50.8853189652
 10/26  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,39.8654824662,39.8654824662
 10/26  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,26.6166014442,26.6166014442
 10/26  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.36127448682,7.36127448682
 10/26  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.86465055978,2.86465055978
 10/26  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.656912749035,0.656912749035
 10/26  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.00851787382986,0.00851787382986
 10/26  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.8118618038,0.396037529298,0.0,0.0,5.48122459637,1.0115996781,7.27796737409,7.27796737409
 10/26  24:00:00,16.2331221656,0.817297891151,0.0,0.0,5.48122459637,1.0115996781,15.0907778619,15.0907778619
 10/27  01:00:00,16.4126279617,0.996803687256,0.0,0.0,5.48122459637,1.0115996781,18.2271491621,18.2271491621
 10/27  02:00:00,16.4283070427,1.01248276827,0.0,0.0,5.48122459637,1.0115996781,18.5965153812,18.5965153812
 10/27  03:00:00,16.6638962755,1.24807200102,0.0,0.0,5.48122459637,1.0115996781,23.1098812113,23.1098812113
 10/27  04:00:00,16.858823998,1.44299972355,0.0,0.0,5.48122459637,1.0115996781,27.1921100018,27.1921100018
 10/27  05:00:00,17.1543041816,1.73847990717,0.0,0.0,5.48122459637,1.0115996781,32.4750647348,32.4750647348
 10/27  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,55.1172415307,55.1172415307
 10/27  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,48.6388305755,48.6388305755
 10/27  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,38.1207844777,38.1207844777
 10/27  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.95969986,19.95969986
 10/27  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.90490191583,5.90490191583
 10/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.76335129798,2.76335129798
 10/27  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.17739582602,1.17739582602
 10/27  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.8423099281,0.426485653598,0.0,0.0,5.48122459637,1.0115996781,7.84856049031,7.84856049031
 10/27  24:00:00,16.2174938314,0.801669556902,0.0,0.0,5.48122459637,1.0115996781,14.8085596557,14.8085596557
 10/28  01:00:00,16.3247508768,0.908926602351,0.0,0.0,5.48122459637,1.0115996781,16.6268433739,16.6268433739
 10/28  02:00:00,16.4014725468,0.985648272351,0.0,0.0,5.48122459637,1.0115996781,18.1151762572,18.1151762572
 10/28  03:00:00,16.6121522702,1.19632799573,0.0,0.0,5.48122459637,1.0115996781,22.1493537876,22.1493537876
 10/28  04:00:00,16.6139828643,1.19815858982,0.0,0.0,5.48122459637,1.0115996781,22.4455334882,22.4455334882
 10/28  05:00:00,16.7547348203,1.33891054583,0.0,0.0,5.48122459637,1.0115996781,24.9289578737,24.9289578737
 10/28  06:00:00,16.8294449291,1.41362065463,0.0,0.0,5.48122459637,1.0115996781,26.7069216585,26.7069216585
 10/28  07:00:00,20.6870341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,45.884820466,45.884820466
 10/28  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,32.2907917969,32.2907917969
 10/28  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,10.9176355429,10.9176355429
 10/28  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,4.52828253233,4.52828253233
 10/28  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,1.76552810398,1.76552810398
 10/28  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.404335056232,0.404335056232
 10/28  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.7907104081,0.374886133681,0.0,0.0,5.48122459637,1.0115996781,6.92142534361,6.92142534361
 10/29  05:00:00,15.8744631538,0.458638879311,0.0,0.0,5.48122459637,1.0115996781,8.463135694,8.463135694
 10/29  06:00:00,15.9473824629,0.531558188477,0.0,0.0,5.48122459637,1.0115996781,9.82407670156,9.82407670156
 10/29  07:00:00,13.2403451879,0.798854246768,0.0,0.0,5.48122459637,1.0115996781,14.8194210428,14.8194210428
 10/29  08:00:00,7.02337898009,0.530554705622,0.0,0.0,5.48122459637,1.0115996781,9.78057860806,9.78057860806
 10/29  09:00:00,6.56191123435,0.0690869598891,0.0,0.0,5.48122459637,1.0115996781,1.26410827109,1.26410827109
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,10.6117532169,10.6117532169
 10/30  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.76759260299,6.76759260299
 10/30  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.63779719757,4.63779719757
 10/30  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.72031675951,2.72031675951
 10/30  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.29361092116,1.29361092116
 10/30  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.205176810413,0.205176810413
 10/30  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.4210667901,11.4210667901
 10/31  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,7.48263957812,7.48263957812
 10/31  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,5.1624577681,5.1624577681
 10/31  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.27423036078,3.27423036078
 10/31  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.93811536962,1.93811536962
 10/31  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.668989079414,0.668989079414
 10/31  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0752863052729,0.0752863052729
 10/31  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.8738822572,0.45805798269,0.0,0.0,5.48122459637,1.0115996781,8.46634186697,8.46634186697
 11/01  05:00:00,16.5486990065,1.13287473206,0.0,0.0,5.48122459637,1.0115996781,21.2135675901,21.2135675901
 11/01  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,34.8530939043,34.8530939043
 11/01  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,28.056264222,28.056264222
 11/01  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,20.7919875698,20.7919875698
 11/01  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,12.1376335407,12.1376335407
 11/01  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.48305033561,7.48305033561
 11/01  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.30065345187,5.30065345187
 11/01  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.88832520746,2.88832520746
 11/01  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.729854631625,0.729854631625
 11/01  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  22:00:00,15.8334409593,0.417616684814,0.0,0.0,5.48122459637,1.0115996781,7.68620535959,7.68620535959
 11/01  23:00:00,16.2468810424,0.83105676792,0.0,0.0,5.48122459637,1.0115996781,15.3039059368,15.3039059368
 11/01  24:00:00,16.4763174497,1.06049317522,0.0,0.0,5.48122459637,1.0115996781,19.688842198,19.688842198
 11/02  01:00:00,16.7566895968,1.34086532232,0.0,0.0,5.48122459637,1.0115996781,25.344823722,25.344823722
 11/02  02:00:00,17.1904066739,1.77458239945,0.0,0.0,5.48122459637,1.0115996781,33.2468307234,33.2468307234
 11/02  03:00:00,17.3357095216,1.91988524709,0.0,0.0,5.48122459637,1.0115996781,36.5640334953,36.5640334953
 11/02  04:00:00,17.445204294,2.02938001953,0.0,0.0,5.48122459637,1.0115996781,38.0906052302,38.0906052302
 11/02  05:00:00,17.2685592731,1.85273499866,0.0,0.0,5.48122459637,1.0115996781,35.2709142608,35.2709142608
 11/02  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,53.7053502061,53.7053502061
 11/02  07:00:00,41.1771066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,45.8119874994,45.8119874994
 11/02  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,35.2372177803,35.2372177803
 11/02  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.9943035436,15.9943035436
 11/02  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.58960613191,5.58960613191
 11/02  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.03912449566,3.03912449566
 11/02  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.67852972171,1.67852972171
 11/02  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.149611999946,0.149611999946
 11/02  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  21:00:00,16.1126705931,0.696846318601,0.0,0.0,5.48122459637,1.0115996781,12.8409853949,12.8409853949
 11/02  22:00:00,16.2347053948,0.818881120371,0.0,0.0,5.48122459637,1.0115996781,15.0138968469,15.0138968469
 11/02  23:00:00,16.482315835,1.06649156052,0.0,0.0,5.48122459637,1.0115996781,19.8991022199,19.8991022199
 11/02  24:00:00,16.7767611924,1.36093691797,0.0,0.0,5.48122459637,1.0115996781,25.4595586421,25.4595586421
 11/03  01:00:00,16.9342372738,1.51841299935,0.0,0.0,5.48122459637,1.0115996781,28.6335250364,28.6335250364
 11/03  02:00:00,17.3011895265,1.88536525203,0.0,0.0,5.48122459637,1.0115996781,35.4636428567,35.4636428567
 11/03  03:00:00,17.3160938663,1.90026959188,0.0,0.0,5.48122459637,1.0115996781,35.965149128,35.965149128
 11/03  04:00:00,17.5202409168,2.10441664236,0.0,0.0,5.48122459637,1.0115996781,39.6560223603,39.6560223603
 11/03  05:00:00,17.4588448188,2.04302054435,0.0,0.0,5.48122459637,1.0115996781,38.7084878344,38.7084878344
 11/03  06:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,63.0007270583,63.0007270583
 11/03  07:00:00,42.6642733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,53.4383518556,53.4383518556
 11/03  08:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,41.5310247475,41.5310247475
 11/03  09:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.6903450327,21.6903450327
 11/03  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.78515741187,6.78515741187
 11/03  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.57825342667,3.57825342667
 11/03  12:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.59509726744,1.59509726744
 11/03  13:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0146872856564,0.0146872856564
 11/03  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  22:00:00,15.8176786382,0.401854363768,0.0,0.0,5.48122459637,1.0115996781,7.36749046394,7.36749046394
 11/03  23:00:00,16.2676098863,0.851785611841,0.0,0.0,5.48122459637,1.0115996781,15.7616548487,15.7616548487
 11/03  24:00:00,16.4005592884,0.984735013905,0.0,0.0,5.48122459637,1.0115996781,18.3488204302,18.3488204302
 11/04  01:00:00,16.3670026203,0.95117834585,0.0,0.0,5.48122459637,1.0115996781,17.8057848244,17.8057848244
 11/04  02:00:00,16.5387584575,1.12293418304,0.0,0.0,5.48122459637,1.0115996781,21.0508085139,21.0508085139
 11/04  03:00:00,16.6688495273,1.25302525284,0.0,0.0,5.48122459637,1.0115996781,23.6463121807,23.6463121807
 11/04  04:00:00,16.9253186391,1.50949436462,0.0,0.0,5.48122459637,1.0115996781,28.450427175,28.450427175
 11/04  05:00:00,16.8814309581,1.46560668369,0.0,0.0,5.48122459637,1.0115996781,27.7647892134,27.7647892134
 11/04  06:00:00,17.0728048939,1.65698061946,0.0,0.0,5.48122459637,1.0115996781,31.2948523754,31.2948523754
 11/04  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,46.6049542059,46.6049542059
 11/04  08:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,37.703871186,37.703871186
 11/04  09:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,26.1372701249,26.1372701249
 11/04  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,13.0558161502,13.0558161502
 11/04  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,6.15629458845,6.15629458845
 11/04  12:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.24358722926,5.24358722926
 11/04  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.98032027474,3.98032027474
 11/04  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.04491428123,3.04491428123
 11/04  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,1.78165705806,1.78165705806
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  22:00:00,15.6787061683,0.262881893845,0.0,0.0,5.48122459637,1.0115996781,4.85953716458,4.85953716458
 11/05  23:00:00,15.8380715099,0.422247235444,0.0,0.0,5.48122459637,1.0115996781,7.80294905353,7.80294905353
 11/05  24:00:00,16.0303673016,0.614543027096,0.0,0.0,5.48122459637,1.0115996781,11.6383991762,11.6383991762
 11/06  01:00:00,16.1524148989,0.736590624412,0.0,0.0,5.48122459637,1.0115996781,14.0711282093,14.0711282093
 11/06  02:00:00,16.4334335636,1.01760928916,0.0,0.0,5.48122459637,1.0115996781,19.1165838597,19.1165838597
 11/06  03:00:00,16.5513692016,1.13554492712,0.0,0.0,5.48122459637,1.0115996781,21.6520033804,21.6520033804
 11/06  04:00:00,16.7595308841,1.34370660966,0.0,0.0,5.48122459637,1.0115996781,25.2885735495,25.2885735495
 11/06  05:00:00,16.8248533578,1.40902908333,0.0,0.0,5.48122459637,1.0115996781,26.9337752414,26.9337752414
 11/06  06:00:00,17.0226863987,1.60686212428,0.0,0.0,5.48122459637,1.0115996781,30.2813769106,30.2813769106
 11/06  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,49.4517049531,49.4517049531
 11/06  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,35.5723838926,35.5723838926
 11/06  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,18.5482712985,18.5482712985
 11/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.0765803539,7.0765803539
 11/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.76698067513,4.76698067513
 11/06  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.84185900768,2.84185900768
 11/06  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.99071149338,1.99071149338
 11/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.892509060573,0.892509060573
 11/06  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.08935520875,1.08935520875
 11/06  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.55157384018,1.55157384018
 11/06  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.07826920186,2.07826920186
 11/06  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.820314629,0.404490354517,0.0,0.0,5.48122459637,1.0115996781,7.43701881479,7.43701881479
 11/06  21:00:00,16.1589564395,0.743132164999,0.0,0.0,5.48122459637,1.0115996781,13.7307640969,13.7307640969
 11/06  22:00:00,16.4647802133,1.04895593879,0.0,0.0,5.48122459637,1.0115996781,19.4128273461,19.4128273461
 11/06  23:00:00,16.7024652935,1.28664101901,0.0,0.0,5.48122459637,1.0115996781,24.2879327455,24.2879327455
 11/06  24:00:00,16.987832201,1.57200792653,0.0,0.0,5.48122459637,1.0115996781,29.3951996447,29.3951996447
 11/07  01:00:00,17.1386120156,1.72278774112,0.0,0.0,5.48122459637,1.0115996781,32.741975368,32.741975368
 11/07  02:00:00,17.4030927577,1.98726848322,0.0,0.0,5.48122459637,1.0115996781,37.2577148931,37.2577148931
 11/07  03:00:00,17.3987065951,1.98288232061,0.0,0.0,5.48122459637,1.0115996781,37.7842217515,37.7842217515
 11/07  04:00:00,17.5638739062,2.14804963175,0.0,0.0,5.48122459637,1.0115996781,40.3422136939,40.3422136939
 11/07  05:00:00,17.586137676,2.17031340152,0.0,0.0,5.48122459637,1.0115996781,41.4483031584,41.4483031584
 11/07  06:00:00,17.9200519195,2.50422764505,0.0,0.0,5.48122459637,1.0115996781,47.123715912,47.123715912
 11/07  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,73.0663145565,73.0663145565
 11/07  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,58.106482429,58.106482429
 11/07  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,35.5326367343,35.5326367343
 11/07  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,12.8013461231,12.8013461231
 11/07  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.71491292454,4.71491292454
 11/07  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.15447989962,2.15447989962
 11/07  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.754530276901,0.754530276901
 11/07  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,15.7502246888,0.334400414287,0.0,0.0,5.48122459637,1.0115996781,6.15400419863,6.15400419863
 11/07  22:00:00,16.0401758752,0.624351600748,0.0,0.0,5.48122459637,1.0115996781,11.4524056969,11.4524056969
 11/07  23:00:00,16.6759935928,1.26016931833,0.0,0.0,5.48122459637,1.0115996781,23.361159513,23.361159513
 11/07  24:00:00,16.6368963488,1.22107207434,0.0,0.0,5.48122459637,1.0115996781,22.9239848662,22.9239848662
 11/08  01:00:00,17.3904839344,1.97465965997,0.0,0.0,5.48122459637,1.0115996781,37.0972813139,37.0972813139
 11/08  02:00:00,17.0969723744,1.68114809998,0.0,0.0,5.48122459637,1.0115996781,31.7655073372,31.7655073372
 11/08  03:00:00,17.8668286618,2.45100438736,0.0,0.0,5.48122459637,1.0115996781,46.2336062394,46.2336062394
 11/08  04:00:00,17.364388423,1.94856414852,0.0,0.0,5.48122459637,1.0115996781,36.9079680347,36.9079680347
 11/08  05:00:00,18.1252037629,2.70937948841,0.0,0.0,5.48122459637,1.0115996781,51.222492165,51.222492165
 11/08  06:00:00,17.5226741659,2.10684989142,0.0,0.0,5.48122459637,1.0115996781,39.9737158533,39.9737158533
 11/08  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,75.5254063549,75.5254063549
 11/08  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,53.5053125489,53.5053125489
 11/08  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,33.1307881148,33.1307881148
 11/08  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,13.4965907422,13.4965907422
 11/08  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.00543560197,7.00543560197
 11/08  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.83460964232,4.83460964232
 11/08  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.73701822264,1.73701822264
 11/08  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0533552828923,0.0533552828923
 11/08  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.8141087246,0.398284450185,0.0,0.0,5.48122459637,1.0115996781,7.39528432741,7.39528432741
 11/08  24:00:00,16.1328563147,0.717032040187,0.0,0.0,5.48122459637,1.0115996781,13.3660460888,13.3660460888
 11/09  01:00:00,16.3900452169,0.974220942389,0.0,0.0,5.48122459637,1.0115996781,18.2034024682,18.2034024682
 11/09  02:00:00,16.5558069377,1.13998266326,0.0,0.0,5.48122459637,1.0115996781,21.7005195676,21.7005195676
 11/09  03:00:00,16.7928475569,1.37702328248,0.0,0.0,5.48122459637,1.0115996781,25.9015675436,25.9015675436
 11/09  04:00:00,16.8550882535,1.43926397901,0.0,0.0,5.48122459637,1.0115996781,27.4720805607,27.4720805607
 11/09  05:00:00,17.0834835677,1.66765929328,0.0,0.0,5.48122459637,1.0115996781,31.4254133486,31.4254133486
 11/09  06:00:00,17.2084245288,1.79260025437,0.0,0.0,5.48122459637,1.0115996781,34.2956025452,34.2956025452
 11/09  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,55.5874464815,55.5874464815
 11/09  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,39.5728337222,39.5728337222
 11/09  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,16.4194222368,16.4194222368
 11/09  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.72951523517,5.72951523517
 11/09  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.48480586323,2.48480586323
 11/09  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.278509117549,0.278509117549
 11/09  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/09  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  02:00:00,15.7098989735,0.294074698991,0.0,0.0,5.48122459637,1.0115996781,5.43757211477,5.43757211477
 11/10  03:00:00,15.5857715568,0.169947282326,0.0,0.0,5.48122459637,1.0115996781,3.1689712344,3.1689712344
 11/10  04:00:00,15.5221335931,0.106309318625,0.0,0.0,5.48122459637,1.0115996781,1.94411206764,1.94411206764
 11/10  05:00:00,15.7092014127,0.293377138276,0.0,0.0,5.48122459637,1.0115996781,5.42453619523,5.42453619523
 11/10  06:00:00,15.7247121815,0.308887906988,0.0,0.0,5.48122459637,1.0115996781,5.72279437448,5.72279437448
 11/10  07:00:00,22.174200805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,16.3232785005,16.3232785005
 11/10  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,9.63761077756,9.63761077756
 11/10  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,6.19088968012,6.19088968012
 11/10  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.51476461406,3.51476461406
 11/10  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.52868678032,1.52868678032
 11/10  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/10  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  04:00:00,15.77340757,0.357583295535,0.0,0.0,5.48122459637,1.0115996781,6.61326693629,6.61326693629
 11/11  05:00:00,15.8883827116,0.472558437183,0.0,0.0,5.48122459637,1.0115996781,8.84576854861,8.84576854861
 11/11  06:00:00,16.2654606232,0.849636348706,0.0,0.0,5.48122459637,1.0115996781,16.1607616712,16.1607616712
 11/11  07:00:00,14.9441901856,1.01553257782,0.0,0.0,5.48122459637,1.0115996781,19.0790460647,19.0790460647
 11/11  08:00:00,7.45479655154,0.961972277072,0.0,0.0,5.48122459637,1.0115996781,18.1961711624,18.1961711624
 11/11  09:00:00,7.1111153488,0.618291074339,0.0,0.0,5.48122459637,1.0115996781,11.4297960179,11.4297960179
 11/11  10:00:00,6.56653133119,0.0737070567298,0.0,0.0,5.48122459637,1.0115996781,1.34557188699,1.34557188699
 11/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  20:00:00,15.6450935674,0.229269292896,0.0,0.0,5.48122459637,1.0115996781,4.25635948297,4.25635948297
 11/11  21:00:00,16.0333539949,0.617529720386,0.0,0.0,5.48122459637,1.0115996781,11.3305798902,11.3305798902
 11/11  22:00:00,16.0954921253,0.679667850863,0.0,0.0,5.48122459637,1.0115996781,12.7988307918,12.7988307918
 11/11  23:00:00,16.5293754497,1.11355117528,0.0,0.0,5.48122459637,1.0115996781,20.9470864387,20.9470864387
 11/11  24:00:00,16.4673177302,1.05149345578,0.0,0.0,5.48122459637,1.0115996781,19.8156918074,19.8156918074
 11/12  01:00:00,17.0974762127,1.6816519382,0.0,0.0,5.48122459637,1.0115996781,31.6435590598,31.6435590598
 11/12  02:00:00,16.8561347841,1.44031050965,0.0,0.0,5.48122459637,1.0115996781,27.2520360242,27.2520360242
 11/12  03:00:00,17.5303623647,2.11453809028,0.0,0.0,5.48122459637,1.0115996781,39.9041685325,39.9041685325
 11/12  04:00:00,17.1339497956,1.71812552109,0.0,0.0,5.48122459637,1.0115996781,32.5596617595,32.5596617595
 11/12  05:00:00,17.908730728,2.49290645353,0.0,0.0,5.48122459637,1.0115996781,47.1310038119,47.1310038119
 11/12  06:00:00,17.4587589393,2.0429346648,0.0,0.0,5.48122459637,1.0115996781,38.7867214933,38.7867214933
 11/12  07:00:00,16.8226276611,2.8939700533,0.0,0.0,5.48122459637,1.0115996781,54.8207016269,54.8207016269
 11/12  08:00:00,8.63306436114,2.14024008668,0.0,0.0,5.48122459637,1.0115996781,40.5794332543,40.5794332543
 11/12  09:00:00,8.910402019,2.41757774454,0.0,0.0,5.48122459637,1.0115996781,45.6128873864,45.6128873864
 11/12  10:00:00,7.88777388734,1.39494961288,0.0,0.0,5.48122459637,1.0115996781,26.2701789301,26.2701789301
 11/12  11:00:00,7.8267427529,1.33391847843,0.0,0.0,5.48122459637,1.0115996781,25.0855913594,25.0855913594
 11/12  12:00:00,7.16920777929,0.676383504824,0.0,0.0,5.48122459637,1.0115996781,12.6952618607,12.6952618607
 11/12  13:00:00,6.77151742805,0.278693153588,0.0,0.0,5.48122459637,1.0115996781,5.1348096998,5.1348096998
 11/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  18:00:00,14.5905801211,0.661922513285,0.0,0.0,5.48122459637,1.0115996781,12.4555898092,12.4555898092
 11/12  19:00:00,16.3673018573,0.951477582855,0.0,0.0,5.48122459637,1.0115996781,18.0433198314,18.0433198314
 11/12  20:00:00,16.5077002396,1.09187596512,0.0,0.0,5.48122459637,1.0115996781,20.5742283146,20.5742283146
 11/12  21:00:00,16.6575191572,1.24169488272,0.0,0.0,5.48122459637,1.0115996781,23.4476124929,23.4476124929
 11/12  22:00:00,16.5646396314,1.14881535689,0.0,0.0,5.48122459637,1.0115996781,21.639720352,21.639720352
 11/12  23:00:00,16.6770487487,1.26122447419,0.0,0.0,5.48122459637,1.0115996781,23.8126041044,23.8126041044
 11/12  24:00:00,16.5988213717,1.18299709727,0.0,0.0,5.48122459637,1.0115996781,22.3002975101,22.3002975101
 11/13  01:00:00,16.7522877415,1.336463467,0.0,0.0,5.48122459637,1.0115996781,25.2610886667,25.2610886667
 11/13  02:00:00,16.7032184164,1.28739414189,0.0,0.0,5.48122459637,1.0115996781,24.2989201973,24.2989201973
 11/13  03:00:00,16.846058031,1.43023375651,0.0,0.0,5.48122459637,1.0115996781,27.0611681846,27.0611681846
 11/13  04:00:00,16.7808373065,1.36501303199,0.0,0.0,5.48122459637,1.0115996781,25.7701860361,25.7701860361
 11/13  05:00:00,16.9832255179,1.56740124344,0.0,0.0,5.48122459637,1.0115996781,29.6685267683,29.6685267683
 11/13  06:00:00,16.9461192898,1.53029501537,0.0,0.0,5.48122459637,1.0115996781,28.9260203739,28.9260203739
 11/13  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,47.3704158067,47.3704158067
 11/13  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,35.8830983756,35.8830983756
 11/13  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,24.7265400479,24.7265400479
 11/13  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,13.856902469,13.856902469
 11/13  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.08991607723,7.08991607723
 11/13  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.44773190468,3.44773190468
 11/13  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.42066786765,1.42066786765
 11/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
