Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  23:00:00,15.7558125323,0.339988257809,0.0,0.0,5.48122459637,1.0115996781,6.27879629291,6.27879629291
 11/13  24:00:00,15.8528242744,0.436999999962,0.0,0.0,5.48122459637,1.0115996781,8.05577372784,8.05577372784
 11/14  01:00:00,16.23618985,0.82036557551,0.0,0.0,5.48122459637,1.0115996781,15.1970912002,15.1970912002
 11/14  02:00:00,16.238150077,0.822325802559,0.0,0.0,5.48122459637,1.0115996781,15.478781463,15.478781463
 11/14  03:00:00,16.8607319316,1.44490765714,0.0,0.0,5.48122459637,1.0115996781,27.2266288049,27.2266288049
 11/14  04:00:00,16.7450067442,1.3291824697,0.0,0.0,5.48122459637,1.0115996781,25.1995642173,25.1995642173
 11/14  05:00:00,17.3773651211,1.96154084664,0.0,0.0,5.48122459637,1.0115996781,37.1065715041,37.1065715041
 11/14  06:00:00,17.0038638752,1.58803960078,0.0,0.0,5.48122459637,1.0115996781,30.1520973633,30.1520973633
 11/14  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,62.5984983046,62.5984983046
 11/14  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,47.3441540565,47.3441540565
 11/14  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,24.8545117159,24.8545117159
 11/14  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.55141651449,5.55141651449
 11/14  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.07654386738,2.07654386738
 11/14  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0649121522063,0.0649121522063
 11/14  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/14  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  23:00:00,16.1183131812,0.70248890669,0.0,0.0,5.48122459637,1.0115996781,13.0034516822,13.0034516822
 11/14  24:00:00,16.2342678743,0.818443599817,0.0,0.0,5.48122459637,1.0115996781,15.0630520958,15.0630520958
 11/15  01:00:00,16.493941183,1.07811690856,0.0,0.0,5.48122459637,1.0115996781,20.2175612512,20.2175612512
 11/15  02:00:00,16.7471906095,1.33136633506,0.0,0.0,5.48122459637,1.0115996781,24.9845578582,24.9845578582
 11/15  03:00:00,16.7906946675,1.37487039302,0.0,0.0,5.48122459637,1.0115996781,25.9756467477,25.9756467477
 11/15  04:00:00,17.0722649155,1.65644064104,0.0,0.0,5.48122459637,1.0115996781,31.2194858597,31.2194858597
 11/15  05:00:00,17.1311095793,1.71528530485,0.0,0.0,5.48122459637,1.0115996781,32.5100212681,32.5100212681
 11/15  06:00:00,17.4405874929,2.0247632184,0.0,0.0,5.48122459637,1.0115996781,38.2479777839,38.2479777839
 11/15  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,58.653590165,58.653590165
 11/15  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,45.0299837042,45.0299837042
 11/15  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,21.8480460368,21.8480460368
 11/15  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.91910693462,4.91910693462
 11/15  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.34115350112,1.34115350112
 11/15  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/15  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  06:00:00,15.732483337,0.316659062557,0.0,0.0,5.48122459637,1.0115996781,5.85638741289,5.85638741289
 11/16  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,20.0378651644,20.0378651644
 11/16  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,10.9987863302,10.9987863302
 11/16  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,7.22722432934,7.22722432934
 11/16  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.25851030708,4.25851030708
 11/16  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.48867481625,1.48867481625
 11/16  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0190063119049,0.0190063119049
 11/16  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/16  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,8.43920382833,8.43920382833
 11/17  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,5.9122311173,5.9122311173
 11/17  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.45831602689,4.45831602689
 11/17  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.36988292671,2.36988292671
 11/17  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.256631977917,0.256631977917
 11/17  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/17  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  22:00:00,15.8557696798,0.439945405312,0.0,0.0,5.48122459637,1.0115996781,8.07347747784,8.07347747784
 11/17  23:00:00,15.9969253498,0.581101075296,0.0,0.0,5.48122459637,1.0115996781,10.664896416,10.664896416
 11/17  24:00:00,16.5615573319,1.14573305746,0.0,0.0,5.48122459637,1.0115996781,21.2459652269,21.2459652269
 11/18  01:00:00,16.4733125298,1.05748825536,0.0,0.0,5.48122459637,1.0115996781,19.947682758,19.947682758
 11/18  02:00:00,17.0598406882,1.64401641376,0.0,0.0,5.48122459637,1.0115996781,30.705182668,30.705182668
 11/18  03:00:00,16.8201216345,1.40429736003,0.0,0.0,5.48122459637,1.0115996781,26.6490924538,26.6490924538
 11/18  04:00:00,17.4397423261,2.02391805162,0.0,0.0,5.48122459637,1.0115996781,37.89318064,37.89318064
 11/18  05:00:00,17.110850177,1.69502590249,0.0,0.0,5.48122459637,1.0115996781,32.2290982742,32.2290982742
 11/18  06:00:00,17.7799635321,2.36413925762,0.0,0.0,5.48122459637,1.0115996781,44.3345293733,44.3345293733
 11/18  07:00:00,17.4220346443,2.0062103698,0.0,0.0,5.48122459637,1.0115996781,38.2390251576,38.2390251576
 11/18  08:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,70.5126695949,70.5126695949
 11/18  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,50.258963311,50.258963311
 11/18  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,30.3945707051,30.3945707051
 11/18  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,14.973649952,14.973649952
 11/18  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,7.00350350859,7.00350350859
 11/18  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.57063373949,5.57063373949
 11/18  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.16958993298,4.16958993298
 11/18  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.4223544898,3.4223544898
 11/18  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.23388473342,3.23388473342
 11/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.745448638,0.329624363575,0.0,0.0,5.48122459637,1.0115996781,6.05569675375,6.05569675375
 11/18  20:00:00,16.0520776457,0.636253371241,0.0,0.0,5.48122459637,1.0115996781,11.6383911136,11.6383911136
 11/18  21:00:00,16.6610737871,1.24524951264,0.0,0.0,5.48122459637,1.0115996781,23.0267653946,23.0267653946
 11/18  22:00:00,16.5300279204,1.11420364598,0.0,0.0,5.48122459637,1.0115996781,20.8226692799,20.8226692799
 11/18  23:00:00,17.1056698888,1.68984561438,0.0,0.0,5.48122459637,1.0115996781,31.5925911623,31.5925911623
 11/18  24:00:00,16.7660955566,1.35027128212,0.0,0.0,5.48122459637,1.0115996781,25.3584790211,25.3584790211
 11/19  01:00:00,17.1995341829,1.78370990846,0.0,0.0,5.48122459637,1.0115996781,33.4263558556,33.4263558556
 11/19  02:00:00,16.7268044298,1.31098015536,0.0,0.0,5.48122459637,1.0115996781,24.662349477,24.662349477
 11/19  03:00:00,17.1656958946,1.74987162018,0.0,0.0,5.48122459637,1.0115996781,32.8630886812,32.8630886812
 11/19  04:00:00,16.7319371788,1.31611290437,0.0,0.0,5.48122459637,1.0115996781,24.8170572645,24.8170572645
 11/19  05:00:00,17.1956699859,1.77984571143,0.0,0.0,5.48122459637,1.0115996781,33.4953213539,33.4953213539
 11/19  06:00:00,16.7791269918,1.36330271737,0.0,0.0,5.48122459637,1.0115996781,25.7580641327,25.7580641327
 11/19  07:00:00,17.3026037474,1.88677947296,0.0,0.0,5.48122459637,1.0115996781,35.5665479534,35.5665479534
 11/19  08:00:00,7.8773685084,1.38454423393,0.0,0.0,5.48122459637,1.0115996781,26.1668812252,26.1668812252
 11/19  09:00:00,8.179929101,1.68710482653,0.0,0.0,5.48122459637,1.0115996781,31.8051065508,31.8051065508
 11/19  10:00:00,7.54150591581,1.04868164135,0.0,0.0,5.48122459637,1.0115996781,19.8226272476,19.8226272476
 11/19  11:00:00,7.55146860758,1.05864433311,0.0,0.0,5.48122459637,1.0115996781,20.0658509227,20.0658509227
 11/19  12:00:00,7.23397256363,0.741148289169,0.0,0.0,5.48122459637,1.0115996781,14.0954629042,14.0954629042
 11/19  13:00:00,7.05227870985,0.55945443539,0.0,0.0,5.48122459637,1.0115996781,10.8124807771,10.8124807771
 11/19  14:00:00,6.95263567413,0.45981139967,0.0,0.0,5.48122459637,1.0115996781,8.74229201775,8.74229201775
 11/19  15:00:00,7.08680404606,0.593979771601,0.0,0.0,5.48122459637,1.0115996781,11.4058302956,11.4058302956
 11/19  16:00:00,7.0679318231,0.575107548633,0.0,0.0,5.48122459637,1.0115996781,11.0296407524,11.0296407524
 11/19  17:00:00,7.21702565775,0.72420138329,0.0,0.0,5.48122459637,1.0115996781,13.8334538601,13.8334538601
 11/19  18:00:00,14.8731676307,0.944510022887,0.0,0.0,5.48122459637,1.0115996781,18.151038414,18.151038414
 11/19  19:00:00,16.6967325115,1.28090823708,0.0,0.0,5.48122459637,1.0115996781,24.1676667865,24.1676667865
 11/19  20:00:00,16.8434548888,1.42763061438,0.0,0.0,5.48122459637,1.0115996781,27.2125581242,27.2125581242
 11/19  21:00:00,17.08713151,1.67130723551,0.0,0.0,5.48122459637,1.0115996781,31.5329624017,31.5329624017
 11/19  22:00:00,17.1263545223,1.71053024779,0.0,0.0,5.48122459637,1.0115996781,32.6444160256,32.6444160256
 11/19  23:00:00,17.3116968842,1.89587260975,0.0,0.0,5.48122459637,1.0115996781,35.7981862623,35.7981862623
 11/19  24:00:00,17.2530361907,1.83721191621,0.0,0.0,5.48122459637,1.0115996781,35.0964772197,35.0964772197
 11/20  01:00:00,17.3891619719,1.97333769741,0.0,0.0,5.48122459637,1.0115996781,37.2863540883,37.2863540883
 11/20  02:00:00,17.3027740635,1.88694978902,0.0,0.0,5.48122459637,1.0115996781,36.071362281,36.071362281
 11/20  03:00:00,17.4253473363,2.00952306188,0.0,0.0,5.48122459637,1.0115996781,37.9773741883,37.9773741883
 11/20  04:00:00,17.3332117914,1.91738751691,0.0,0.0,5.48122459637,1.0115996781,36.670095331,36.670095331
 11/20  05:00:00,17.4277109447,2.01188667021,0.0,0.0,5.48122459637,1.0115996781,38.0441010861,38.0441010861
 11/20  06:00:00,17.285509939,1.8696856645,0.0,0.0,5.48122459637,1.0115996781,35.7769567859,35.7769567859
 11/20  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,54.6567990016,54.6567990016
 11/20  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,42.3850597904,42.3850597904
 11/20  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,31.1061172595,31.1061172595
 11/20  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,16.6780949364,16.6780949364
 11/20  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.97243904708,7.97243904708
 11/20  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.79483491752,4.79483491752
 11/20  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.01530082741,3.01530082741
 11/20  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.834216064177,0.834216064177
 11/20  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.00640328736877,0.00640328736877
 11/20  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  02:00:00,15.8474807549,0.431656480478,0.0,0.0,5.48122459637,1.0115996781,7.98199710961,7.98199710961
 11/21  03:00:00,16.4288374595,1.01301318499,0.0,0.0,5.48122459637,1.0115996781,19.1975136095,19.1975136095
 11/21  04:00:00,16.4131553349,0.99733106045,0.0,0.0,5.48122459637,1.0115996781,18.8326178073,18.8326178073
 11/21  05:00:00,16.981038119,1.56521384449,0.0,0.0,5.48122459637,1.0115996781,29.6469409867,29.6469409867
 11/21  06:00:00,16.6705381387,1.25471386424,0.0,0.0,5.48122459637,1.0115996781,23.7342380565,23.7342380565
 11/21  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,51.1905151457,51.1905151457
 11/21  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,38.2017591911,38.2017591911
 11/21  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,20.9384029421,20.9384029421
 11/21  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.24503415445,6.24503415445
 11/21  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.46067840257,3.46067840257
 11/21  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.65118810639,1.65118810639
 11/21  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,0.908105510895,0.908105510895
 11/21  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.847258526261,0.847258526261
 11/21  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.8591005239,0.443276249456,0.0,0.0,5.48122459637,1.0115996781,8.14032949941,8.14032949941
 11/21  21:00:00,15.9968254856,0.581001211171,0.0,0.0,5.48122459637,1.0115996781,10.6733497062,10.6733497062
 11/21  22:00:00,16.5029551809,1.0871309064,0.0,0.0,5.48122459637,1.0115996781,20.1568085316,20.1568085316
 11/21  23:00:00,16.4569772529,1.04115297848,0.0,0.0,5.48122459637,1.0115996781,19.4385746071,19.4385746071
 11/21  24:00:00,17.1058358102,1.69001153576,0.0,0.0,5.48122459637,1.0115996781,31.7548037225,31.7548037225
 11/22  01:00:00,16.836407959,1.42058368449,0.0,0.0,5.48122459637,1.0115996781,26.706436699,26.706436699
 11/22  02:00:00,17.6162065771,2.2003823026,0.0,0.0,5.48122459637,1.0115996781,41.5313123007,41.5313123007
 11/22  03:00:00,17.2149963103,1.7991720358,0.0,0.0,5.48122459637,1.0115996781,33.9217032213,33.9217032213
 11/22  04:00:00,18.0199118852,2.60408761076,0.0,0.0,5.48122459637,1.0115996781,49.2694306233,49.2694306233
 11/22  05:00:00,17.4587772224,2.04295294789,0.0,0.0,5.48122459637,1.0115996781,38.5892329621,38.5892329621
 11/22  06:00:00,18.3516301504,2.93580587593,0.0,0.0,5.48122459637,1.0115996781,55.6668070995,55.6668070995
 11/22  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,74.6951823105,74.6951823105
 11/22  08:00:00,35.2284399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,62.9698889495,62.9698889495
 11/22  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,47.5013892628,47.5013892628
 11/22  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,30.0533560212,30.0533560212
 11/22  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,21.6091474471,21.6091474471
 11/22  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.4357259548,15.4357259548
 11/22  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,11.072384198,11.072384198
 11/22  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.08378082292,8.08378082292
 11/22  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.61631597679,7.61631597679
 11/22  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.55564646642,7.55564646642
 11/22  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.93052534025,7.93052534025
 11/22  18:00:00,28.407319206,0.481413371201,0.0,0.0,16.4436737891,4.04639871239,8.80231306842,8.80231306842
 11/22  19:00:00,16.4953659437,1.07954166924,0.0,0.0,5.48122459637,1.0115996781,19.8141857684,19.8141857684
 11/22  20:00:00,16.3908739999,0.97504972542,0.0,0.0,5.48122459637,1.0115996781,18.0475309012,18.0475309012
 11/22  21:00:00,16.8171862688,1.40136199431,0.0,0.0,5.48122459637,1.0115996781,25.9571301389,25.9571301389
 11/22  22:00:00,16.550257445,1.13443317058,0.0,0.0,5.48122459637,1.0115996781,21.320509747,21.320509747
 11/22  23:00:00,17.0250964733,1.60927219885,0.0,0.0,5.48122459637,1.0115996781,30.0047176773,30.0047176773
 11/22  24:00:00,16.7209955434,1.30517126898,0.0,0.0,5.48122459637,1.0115996781,24.6774342135,24.6774342135
 11/23  01:00:00,17.1794803495,1.76365607506,0.0,0.0,5.48122459637,1.0115996781,32.9883086797,32.9883086797
 11/23  02:00:00,16.8223934699,1.40656919543,0.0,0.0,5.48122459637,1.0115996781,26.6850562205,26.6850562205
 11/23  03:00:00,17.3320226241,1.91619834964,0.0,0.0,5.48122459637,1.0115996781,35.9267085619,35.9267085619
 11/23  04:00:00,16.9264054504,1.5105811759,0.0,0.0,5.48122459637,1.0115996781,28.7360624413,28.7360624413
 11/23  05:00:00,17.4073272697,1.99150299521,0.0,0.0,5.48122459637,1.0115996781,37.391204815,37.391204815
 11/23  06:00:00,16.9729602519,1.55713597747,0.0,0.0,5.48122459637,1.0115996781,29.6597674027,29.6597674027
 11/23  07:00:00,17.4826414541,2.06681717967,0.0,0.0,5.48122459637,1.0115996781,38.8217800718,38.8217800718
 11/23  08:00:00,9.60068606597,1.62069512484,0.0,0.0,5.48122459637,1.0115996781,30.9016137421,30.9016137421
 11/23  09:00:00,8.5315889753,2.03876470083,0.0,0.0,5.48122459637,1.0115996781,38.3369290408,38.3369290408
 11/23  10:00:00,7.94526941354,1.45244513908,0.0,0.0,5.48122459637,1.0115996781,27.7698359087,27.7698359087
 11/23  11:00:00,8.15602180011,1.66319752565,0.0,0.0,5.48122459637,1.0115996781,31.3452435433,31.3452435433
 11/23  12:00:00,7.63510248485,1.14227821039,0.0,0.0,5.48122459637,1.0115996781,21.9077940383,21.9077940383
 11/23  13:00:00,7.80156231313,1.30873803866,0.0,0.0,5.48122459637,1.0115996781,24.7130680008,24.7130680008
 11/23  14:00:00,7.42076497589,0.927940701429,0.0,0.0,5.48122459637,1.0115996781,17.8553081268,17.8553081268
 11/23  15:00:00,7.66228465145,1.16946037699,0.0,0.0,5.48122459637,1.0115996781,22.1308901688,22.1308901688
 11/23  16:00:00,7.38833815346,0.895513878994,0.0,0.0,5.48122459637,1.0115996781,17.2426683688,17.2426683688
 11/23  17:00:00,7.73805691417,1.24523263971,0.0,0.0,5.48122459637,1.0115996781,23.5713282502,23.5713282502
 11/23  18:00:00,16.5191512401,1.10332696561,0.0,0.0,5.48122459637,1.0115996781,21.2238185414,21.2238185414
 11/23  19:00:00,16.9270450609,1.51122078647,0.0,0.0,5.48122459637,1.0115996781,28.5674404533,28.5674404533
 11/23  20:00:00,16.6265960675,1.21077179308,0.0,0.0,5.48122459637,1.0115996781,23.2579062781,23.2579062781
 11/23  21:00:00,17.0093565406,1.59353226613,0.0,0.0,5.48122459637,1.0115996781,30.1214156182,30.1214156182
 11/23  22:00:00,16.6682704389,1.25244616443,0.0,0.0,5.48122459637,1.0115996781,24.0586488454,24.0586488454
 11/23  23:00:00,17.0411554105,1.62533113599,0.0,0.0,5.48122459637,1.0115996781,30.734561757,30.734561757
 11/23  24:00:00,16.6451117584,1.2292874839,0.0,0.0,5.48122459637,1.0115996781,23.6158714731,23.6158714731
 11/24  01:00:00,17.0030399745,1.5872157,0.0,0.0,5.48122459637,1.0115996781,30.0162030163,30.0162030163
 11/24  02:00:00,16.7052656617,1.28944138724,0.0,0.0,5.48122459637,1.0115996781,24.7802189071,24.7802189071
 11/24  03:00:00,17.1499931608,1.73416888634,0.0,0.0,5.48122459637,1.0115996781,32.8097260868,32.8097260868
 11/24  04:00:00,16.8373962115,1.42157193702,0.0,0.0,5.48122459637,1.0115996781,27.3308721803,27.3308721803
 11/24  05:00:00,17.4575500782,2.04172580373,0.0,0.0,5.48122459637,1.0115996781,38.6417137878,38.6417137878
 11/24  06:00:00,17.1573806054,1.74155633098,0.0,0.0,5.48122459637,1.0115996781,33.4466936669,33.4466936669
 11/24  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,64.268223517,64.268223517
 11/24  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,49.3512713498,49.3512713498
 11/24  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,34.5856107468,34.5856107468
 11/24  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.6457583001,15.6457583001
 11/24  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.64707836162,5.64707836162
 11/24  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.17626984573,3.17626984573
 11/24  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,1.77521010178,1.77521010178
 11/24  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.125926889836,0.125926889836
 11/24  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  20:00:00,15.6801773189,0.264353044464,0.0,0.0,5.48122459637,1.0115996781,4.90564386296,4.90564386296
 11/24  21:00:00,16.2078681702,0.792043895766,0.0,0.0,5.48122459637,1.0115996781,14.5208329879,14.5208329879
 11/24  22:00:00,16.5118245215,1.09600024702,0.0,0.0,5.48122459637,1.0115996781,20.3265169539,20.3265169539
 11/24  23:00:00,16.8722587678,1.45643449333,0.0,0.0,5.48122459637,1.0115996781,27.1101009404,27.1101009404
 11/24  24:00:00,17.019146806,1.60332253154,0.0,0.0,5.48122459637,1.0115996781,30.3380019055,30.3380019055
 11/25  01:00:00,17.3581133722,1.94228909778,0.0,0.0,5.48122459637,1.0115996781,36.3267473843,36.3267473843
 11/25  02:00:00,17.4652613116,2.04943703711,0.0,0.0,5.48122459637,1.0115996781,38.9744009783,38.9744009783
 11/25  03:00:00,17.7056964645,2.28987219003,0.0,0.0,5.48122459637,1.0115996781,42.9475715351,42.9475715351
 11/25  04:00:00,17.7214382237,2.30561394924,0.0,0.0,5.48122459637,1.0115996781,43.9734169946,43.9734169946
 11/25  05:00:00,18.0305692406,2.61474496615,0.0,0.0,5.48122459637,1.0115996781,49.1408108015,49.1408108015
 11/25  06:00:00,17.9345178666,2.51869359215,0.0,0.0,5.48122459637,1.0115996781,48.1743278793,48.1743278793
 11/25  07:00:00,18.1435378899,2.72771361543,0.0,0.0,5.48122459637,1.0115996781,51.3086207041,51.3086207041
 11/25  08:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,73.8514403268,73.8514403268
 11/25  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,55.0842261957,55.0842261957
 11/25  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,34.9693248902,34.9693248902
 11/25  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,17.670030429,17.670030429
 11/25  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,7.06930078622,7.06930078622
 11/25  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,5.72897356219,5.72897356219
 11/25  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,4.44842393844,4.44842393844
 11/25  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.36055524664,3.36055524664
 11/25  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,3.54918274705,3.54918274705
 11/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  20:00:00,15.6181061896,0.202281915102,0.0,0.0,5.48122459637,1.0115996781,3.76651810952,3.76651810952
 11/25  21:00:00,15.9745310786,0.558706804131,0.0,0.0,5.48122459637,1.0115996781,10.2858138382,10.2858138382
 11/25  22:00:00,16.1026402283,0.686815953792,0.0,0.0,5.48122459637,1.0115996781,12.7572596378,12.7572596378
 11/25  23:00:00,16.6828436467,1.26701937225,0.0,0.0,5.48122459637,1.0115996781,23.717857517,23.717857517
 11/25  24:00:00,16.5603639674,1.14453969298,0.0,0.0,5.48122459637,1.0115996781,21.5722356157,21.5722356157
 11/26  01:00:00,17.1997456729,1.7839213984,0.0,0.0,5.48122459637,1.0115996781,33.6066640931,33.6066640931
 11/26  02:00:00,16.9175778753,1.50175360085,0.0,0.0,5.48122459637,1.0115996781,28.4278312907,28.4278312907
 11/26  03:00:00,17.6067762739,2.19095199947,0.0,0.0,5.48122459637,1.0115996781,41.3827038295,41.3827038295
 11/26  04:00:00,17.187399673,1.77157539858,0.0,0.0,5.48122459637,1.0115996781,33.6022132547,33.6022132547
 11/26  05:00:00,17.8819910815,2.46616680701,0.0,0.0,5.48122459637,1.0115996781,46.678407129,46.678407129
 11/26  06:00:00,17.3191244561,1.90330018161,0.0,0.0,5.48122459637,1.0115996781,36.1272665206,36.1272665206
 11/26  07:00:00,18.0542997364,2.63847546191,0.0,0.0,5.48122459637,1.0115996781,49.994112539,49.994112539
 11/26  08:00:00,9.9903014385,2.01031049737,0.0,0.0,5.48122459637,1.0115996781,38.1566060341,38.1566060341
 11/26  09:00:00,8.72191727954,2.22909300507,0.0,0.0,5.48122459637,1.0115996781,42.0971266076,42.0971266076
 11/26  10:00:00,7.58755095593,1.09472668146,0.0,0.0,5.48122459637,1.0115996781,20.63184529,20.63184529
 11/26  11:00:00,6.99615207927,0.503327804805,0.0,0.0,5.48122459637,1.0115996781,9.3724982529,9.3724982529
 11/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,11.6965715768,11.6965715768
 11/27  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,6.94784752757,6.94784752757
 11/27  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,4.35220463087,4.35220463087
 11/27  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.05157951646,3.05157951646
 11/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.62097884032,2.62097884032
 11/27  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.59167669724,2.59167669724
 11/27  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.79852984853,2.79852984853
 11/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.34850888429,2.34850888429
 11/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.17416003715,2.17416003715
 11/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.40342730264,2.40342730264
 11/27  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.02237363817,3.02237363817
 11/27  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  03:00:00,15.6845140655,0.268689791054,0.0,0.0,5.48122459637,1.0115996781,4.99849445202,4.99849445202
 11/28  04:00:00,15.6596343719,0.243810097428,0.0,0.0,5.48122459637,1.0115996781,4.54721128687,4.54721128687
 11/28  05:00:00,15.7339406578,0.318116383363,0.0,0.0,5.48122459637,1.0115996781,5.91013685646,5.91013685646
 11/28  06:00:00,15.85763137,0.44180709556,0.0,0.0,5.48122459637,1.0115996781,8.38349578512,8.38349578512
 11/28  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,21.7950345748,21.7950345748
 11/28  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,15.2990007033,15.2990007033
 11/28  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,10.6765453986,10.6765453986
 11/28  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.33659397202,8.33659397202
 11/28  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.90000491605,5.90000491605
 11/28  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.03781727903,4.03781727903
 11/28  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.32062174059,3.32062174059
 11/28  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.72254072247,1.72254072247
 11/28  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.07086090514,1.07086090514
 11/28  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.04849308044,1.04849308044
 11/28  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.98162821434,1.98162821434
 11/28  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/28  19:00:00,16.2207782816,0.804954007139,0.0,0.0,5.48122459637,1.0115996781,14.774803852,14.774803852
 11/28  20:00:00,16.7489084288,1.33308415436,0.0,0.0,5.48122459637,1.0115996781,24.5499505376,24.5499505376
 11/28  21:00:00,16.9871235015,1.57129922708,0.0,0.0,5.48122459637,1.0115996781,29.4203277954,29.4203277954
 11/28  22:00:00,17.3395782395,1.92375396507,0.0,0.0,5.48122459637,1.0115996781,35.9932949574,35.9932949574
 11/28  23:00:00,17.3692596259,1.95343535144,0.0,0.0,5.48122459637,1.0115996781,36.8183873291,36.8183873291
 11/28  24:00:00,17.7480896424,2.33226536797,0.0,0.0,5.48122459637,1.0115996781,43.7896224811,43.7896224811
 11/29  01:00:00,17.7892303486,2.37340607416,0.0,0.0,5.48122459637,1.0115996781,44.9084298005,44.9084298005
 11/29  02:00:00,18.2231787821,2.8073545076,0.0,0.0,5.48122459637,1.0115996781,52.8893045756,52.8893045756
 11/29  03:00:00,18.2162065938,2.80038231933,0.0,0.0,5.48122459637,1.0115996781,53.2204432988,53.2204432988
 11/29  04:00:00,18.6452941232,3.22946984874,0.0,0.0,5.48122459637,1.0115996781,61.0212652806,61.0212652806
 11/29  05:00:00,18.4423738811,3.02654960667,0.0,0.0,5.48122459637,1.0115996781,57.6644503106,57.6644503106
 11/29  06:00:00,18.7846676234,3.36884334895,0.0,0.0,5.48122459637,1.0115996781,63.7478808834,63.7478808834
 11/29  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,89.6470880848,89.6470880848
 11/29  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,76.9363415909,76.9363415909
 11/29  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,58.7445460022,58.7445460022
 11/29  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,36.7456806239,36.7456806239
 11/29  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,15.2350388281,15.2350388281
 11/29  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.82289992982,4.82289992982
 11/29  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.51056083555,3.51056083555
 11/29  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.57086099688,1.57086099688
 11/29  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.479684657296,0.479684657296
 11/29  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.221825343116,0.221825343116
 11/29  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.2850145358,1.2850145358
 11/29  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/29  19:00:00,15.9427611793,0.526936904802,0.0,0.0,5.48122459637,1.0115996781,9.63382563812,9.63382563812
 11/29  20:00:00,16.4388583463,1.02303407184,0.0,0.0,5.48122459637,1.0115996781,18.6992549257,18.6992549257
 11/29  21:00:00,16.8381642623,1.42233998786,0.0,0.0,5.48122459637,1.0115996781,26.2307442174,26.2307442174
 11/29  22:00:00,17.0502798038,1.63445552932,0.0,0.0,5.48122459637,1.0115996781,30.7284013035,30.7284013035
 11/29  23:00:00,17.4329192338,2.01709495933,0.0,0.0,5.48122459637,1.0115996781,37.5551879383,37.5551879383
 11/29  24:00:00,17.5571252351,2.14130096063,0.0,0.0,5.48122459637,1.0115996781,40.5664985918,40.5664985918
 11/30  01:00:00,17.8653196497,2.44949537528,0.0,0.0,5.48122459637,1.0115996781,45.7875097565,45.7875097565
 11/30  02:00:00,17.8961386383,2.48031436382,0.0,0.0,5.48122459637,1.0115996781,47.2051377791,47.2051377791
 11/30  03:00:00,18.2678112778,2.85198700336,0.0,0.0,5.48122459637,1.0115996781,53.4638062024,53.4638062024
 11/30  04:00:00,18.3444454105,2.92862113599,0.0,0.0,5.48122459637,1.0115996781,56.0081359683,56.0081359683
 11/30  05:00:00,18.6087104444,3.19288616996,0.0,0.0,5.48122459637,1.0115996781,60.006166077,60.006166077
 11/30  06:00:00,18.4044631179,2.9886388434,0.0,0.0,5.48122459637,1.0115996781,57.2463971737,57.2463971737
 11/30  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,85.6377187674,85.6377187674
 11/30  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,71.8142441169,71.8142441169
 11/30  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,57.9596954235,57.9596954235
 11/30  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.2272760379,38.2272760379
 11/30  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.0965569159,19.0965569159
 11/30  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.87116881374,6.87116881374
 11/30  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.62438685283,4.62438685283
 11/30  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.09709592472,3.09709592472
 11/30  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.92688645582,2.92688645582
 11/30  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.29602430991,3.29602430991
 11/30  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.20065707937,4.20065707937
 11/30  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  20:00:00,16.0665113684,0.650687093899,0.0,0.0,5.48122459637,1.0115996781,12.0184492084,12.0184492084
 11/30  21:00:00,16.3200723735,0.904248099045,0.0,0.0,5.48122459637,1.0115996781,16.5367114065,16.5367114065
 11/30  22:00:00,16.5822100698,1.16638579531,0.0,0.0,5.48122459637,1.0115996781,21.9826056766,21.9826056766
 11/30  23:00:00,16.8840952767,1.46827100222,0.0,0.0,5.48122459637,1.0115996781,27.428771287,27.428771287
 11/30  24:00:00,17.0270767549,1.61125248047,0.0,0.0,5.48122459637,1.0115996781,30.5962965282,30.5962965282
 12/01  01:00:00,17.3230965504,1.90727227589,0.0,0.0,5.48122459637,1.0115996781,35.7623432481,35.7623432481
 12/01  02:00:00,17.4423366053,2.02651233083,0.0,0.0,5.48122459637,1.0115996781,38.6338844912,38.6338844912
 12/01  03:00:00,17.8020886551,2.38626438065,0.0,0.0,5.48122459637,1.0115996781,44.857079779,44.857079779
 12/01  04:00:00,17.9241725173,2.5083482428,0.0,0.0,5.48122459637,1.0115996781,47.9881613478,47.9881613478
 12/01  05:00:00,18.3104949686,2.89467069418,0.0,0.0,5.48122459637,1.0115996781,54.4851091111,54.4851091111
 12/01  06:00:00,18.3633266416,2.94750236716,0.0,0.0,5.48122459637,1.0115996781,56.5534328395,56.5534328395
 12/01  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,90.6380203128,90.6380203128
 12/01  08:00:00,36.7156066399,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,80.6460021676,80.6460021676
 12/01  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,61.6920469169,61.6920469169
 12/01  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,37.1037336091,37.1037336091
 12/01  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.6901120471,18.6901120471
 12/01  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.75366566243,7.75366566243
 12/01  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.82910556263,5.82910556263
 12/01  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.53140577809,4.53140577809
 12/01  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.9189164617,3.9189164617
 12/01  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.04483120809,4.04483120809
 12/01  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.68303915603,5.68303915603
 12/01  18:00:00,29.9068223541,0.493749852653,0.0,0.0,16.4436737891,4.04639871239,9.05878613249,9.05878613249
 12/01  19:00:00,16.7297748125,1.31395053799,0.0,0.0,5.48122459637,1.0115996781,24.260933058,24.260933058
 12/01  20:00:00,17.387063563,1.97123928856,0.0,0.0,5.48122459637,1.0115996781,36.6089756202,36.6089756202
 12/01  21:00:00,17.615139739,2.19931546455,0.0,0.0,5.48122459637,1.0115996781,41.6242824219,41.6242824219
 12/01  22:00:00,17.9846108724,2.56878659797,0.0,0.0,5.48122459637,1.0115996781,48.0161339363,48.0161339363
 12/01  23:00:00,18.0228801147,2.60705584028,0.0,0.0,5.48122459637,1.0115996781,49.6285468097,49.6285468097
 12/01  24:00:00,18.421846998,3.00602272355,0.0,0.0,5.48122459637,1.0115996781,56.3852635219,56.3852635219
 12/02  01:00:00,18.4515437035,3.03571942907,0.0,0.0,5.48122459637,1.0115996781,58.1077548597,58.1077548597
 12/02  02:00:00,18.8176747122,3.40185043777,0.0,0.0,5.48122459637,1.0115996781,63.9921879897,63.9921879897
 12/02  03:00:00,18.7473843329,3.33156005848,0.0,0.0,5.48122459637,1.0115996781,63.9905046275,63.9905046275
 12/02  04:00:00,19.1935462366,3.77772196218,0.0,0.0,5.48122459637,1.0115996781,71.2006973402,71.2006973402
 12/02  05:00:00,19.088170112,3.67234583757,0.0,0.0,5.48122459637,1.0115996781,70.8030128337,70.8030128337
 12/02  06:00:00,19.491703085,4.0758788105,0.0,0.0,5.48122459637,1.0115996781,76.9408721629,76.9408721629
 12/02  07:00:00,19.2964527235,3.88062844906,0.0,0.0,5.48122459637,1.0115996781,74.9800448052,74.9800448052
 12/02  08:00:00,16.2255341384,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,109.117201909,109.117201909
 12/02  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,88.7799946431,88.7799946431
 12/02  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,67.1768514317,67.1768514317
 12/02  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,50.8061508566,50.8061508566
 12/02  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,37.6745001836,37.6745001836
 12/02  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,29.4893858512,29.4893858512
 12/02  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,21.2239184805,21.2239184805
 12/02  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,16.2008309401,16.2008309401
 12/02  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,15.2768018603,15.2768018603
 12/02  17:00:00,7.25075357801,0.757929303549,0.0,0.0,5.48122459637,1.0115996781,13.8718654777,13.8718654777
 12/02  18:00:00,16.7703270435,1.35450276903,0.0,0.0,5.48122459637,1.0115996781,24.7981793038,24.7981793038
 12/02  19:00:00,17.3212310708,1.90540679637,0.0,0.0,5.48122459637,1.0115996781,35.7287680906,35.7287680906
 12/02  20:00:00,17.8624399751,2.44661570066,0.0,0.0,5.48122459637,1.0115996781,45.6853528821,45.6853528821
 12/02  21:00:00,17.9196452844,2.50382100993,0.0,0.0,5.48122459637,1.0115996781,47.3786229289,47.3786229289
 12/02  22:00:00,18.2893197694,2.8734954949,0.0,0.0,5.48122459637,1.0115996781,53.8721225761,53.8721225761
 12/02  23:00:00,18.3387983978,2.92297412329,0.0,0.0,5.48122459637,1.0115996781,55.6607155717,55.6607155717
 12/02  24:00:00,18.7967593565,3.38093508204,0.0,0.0,5.48122459637,1.0115996781,63.6654800632,63.6654800632
 12/03  01:00:00,18.6190189675,3.20319469303,0.0,0.0,5.48122459637,1.0115996781,61.2728703496,61.2728703496
 12/03  02:00:00,18.9947659276,3.57894165311,0.0,0.0,5.48122459637,1.0115996781,67.5130532717,67.5130532717
 12/03  03:00:00,18.8380695229,3.42224524845,0.0,0.0,5.48122459637,1.0115996781,65.6742575423,65.6742575423
 12/03  04:00:00,19.3095585201,3.89373424568,0.0,0.0,5.48122459637,1.0115996781,73.6193787168,73.6193787168
