Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/03  05:00:00,19.1515653916,3.73574111712,0.0,0.0,5.48122459637,1.0115996781,71.9718603789,71.9718603789
 12/03  06:00:00,19.5324201457,4.11659587123,0.0,0.0,5.48122459637,1.0115996781,77.9429947282,77.9429947282
 12/03  07:00:00,19.2732659279,3.8574416534,0.0,0.0,5.48122459637,1.0115996781,74.4460432788,74.4460432788
 12/03  08:00:00,12.1799184899,4.19992754881,0.0,0.0,5.48122459637,1.0115996781,79.5300212768,79.5300212768
 12/03  09:00:00,9.86145856543,3.36863429096,0.0,0.0,5.48122459637,1.0115996781,64.4912704463,64.4912704463
 12/03  10:00:00,9.26016914549,2.76734487102,0.0,0.0,5.48122459637,1.0115996781,51.8355697263,51.8355697263
 12/03  11:00:00,8.14863470008,1.65581042562,0.0,0.0,5.48122459637,1.0115996781,31.1172836017,31.1172836017
 12/03  12:00:00,7.34472357651,0.851899302049,0.0,0.0,5.48122459637,1.0115996781,15.5144098543,15.5144098543
 12/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  19:00:00,16.2892054199,0.873381145484,0.0,0.0,5.48122459637,1.0115996781,16.3769246016,16.3769246016
 12/03  20:00:00,16.406760455,0.990936180517,0.0,0.0,5.48122459637,1.0115996781,18.6971846095,18.6971846095
 12/03  21:00:00,17.0439093236,1.62808504915,0.0,0.0,5.48122459637,1.0115996781,30.6782750884,30.6782750884
 12/03  22:00:00,16.8707795626,1.45495528816,0.0,0.0,5.48122459637,1.0115996781,27.5370684535,27.5370684535
 12/03  23:00:00,17.648074768,2.23225049358,0.0,0.0,5.48122459637,1.0115996781,42.1811541973,42.1811541973
 12/03  24:00:00,17.2574785065,1.84165423199,0.0,0.0,5.48122459637,1.0115996781,34.9048880909,34.9048880909
 12/04  01:00:00,18.0637488651,2.64792459066,0.0,0.0,5.48122459637,1.0115996781,50.1328144788,50.1328144788
 12/04  02:00:00,17.5101530536,2.09432877914,0.0,0.0,5.48122459637,1.0115996781,39.7491407363,39.7491407363
 12/04  03:00:00,18.4260244692,3.01020019474,0.0,0.0,5.48122459637,1.0115996781,57.1129160628,57.1129160628
 12/04  04:00:00,17.8822336957,2.46640942123,0.0,0.0,5.48122459637,1.0115996781,46.9146551892,46.9146551892
 12/04  05:00:00,18.927168603,3.51134432853,0.0,0.0,5.48122459637,1.0115996781,66.8089008041,66.8089008041
 12/04  06:00:00,18.1746513558,2.75882708134,0.0,0.0,5.48122459637,1.0115996781,52.5528150249,52.5528150249
 12/04  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,96.597993057,96.597993057
 12/04  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,68.2420203898,68.2420203898
 12/04  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,41.5903473601,41.5903473601
 12/04  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.7114182303,20.7114182303
 12/04  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.00078917397,9.00078917397
 12/04  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.75375021477,5.75375021477
 12/04  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.99078686914,4.99078686914
 12/04  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.65042589761,3.65042589761
 12/04  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.19302395823,3.19302395823
 12/04  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.41787082162,3.41787082162
 12/04  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.07377219924,5.07377219924
 12/04  18:00:00,29.925174325,0.512101823502,0.0,0.0,16.4436737891,4.04639871239,9.38484600624,9.38484600624
 12/04  19:00:00,16.7936704063,1.3778461318,0.0,0.0,5.48122459637,1.0115996781,25.4453113548,25.4453113548
 12/04  20:00:00,17.3971215869,1.98129731239,0.0,0.0,5.48122459637,1.0115996781,36.7260408579,36.7260408579
 12/04  21:00:00,17.6138105795,2.19798630499,0.0,0.0,5.48122459637,1.0115996781,41.478691389,41.478691389
 12/04  22:00:00,18.0623560442,2.6465317697,0.0,0.0,5.48122459637,1.0115996781,49.3492223408,49.3492223408
 12/04  23:00:00,18.1531503729,2.73732609844,0.0,0.0,5.48122459637,1.0115996781,52.0180812938,52.0180812938
 12/04  24:00:00,18.4984062176,3.08258194316,0.0,0.0,5.48122459637,1.0115996781,57.6798530648,57.6798530648
 12/05  01:00:00,18.5113569897,3.09553271527,0.0,0.0,5.48122459637,1.0115996781,59.0925764699,59.0925764699
 12/05  02:00:00,18.9966943378,3.58087006331,0.0,0.0,5.48122459637,1.0115996781,67.2101814393,67.2101814393
 12/05  03:00:00,18.9631429805,3.54731870605,0.0,0.0,5.48122459637,1.0115996781,68.0844644405,68.0844644405
 12/05  04:00:00,19.4955582523,4.0797339778,0.0,0.0,5.48122459637,1.0115996781,76.784439215,76.784439215
 12/05  05:00:00,19.4044817365,3.98865746199,0.0,0.0,5.48122459637,1.0115996781,76.9514229559,76.9514229559
 12/05  06:00:00,19.9049325326,4.48910825812,0.0,0.0,5.48122459637,1.0115996781,84.6917168423,84.6917168423
 12/05  07:00:00,23.5968821934,8.18105791892,0.0,0.0,5.48122459637,1.0115996781,118.419455227,118.419455227
 12/05  08:00:00,38.1655702613,8.20834015205,0.0,0.0,21.9248983855,5.05799839049,103.685481882,103.685481882
 12/05  09:00:00,54.6945117815,8.23314218217,0.0,0.0,38.3685721746,8.09279742479,82.8027457497,82.8027457497
 12/05  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,55.0327632192,55.0327632192
 12/05  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,29.9726830349,29.9726830349
 12/05  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,13.2586606036,13.2586606036
 12/05  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,6.73980005085,6.73980005085
 12/05  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.71104665551,4.71104665551
 12/05  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.23677072736,4.23677072736
 12/05  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.50312649169,4.50312649169
 12/05  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.56259475651,5.56259475651
 12/05  18:00:00,29.9200737004,0.507001198879,0.0,0.0,16.4436737891,4.04639871239,9.28024734711,9.28024734711
 12/05  19:00:00,16.769989891,1.35416561657,0.0,0.0,5.48122459637,1.0115996781,24.9570092974,24.9570092974
 12/05  20:00:00,17.3216126227,1.90578834821,0.0,0.0,5.48122459637,1.0115996781,35.2865494401,35.2865494401
 12/05  21:00:00,17.5406048897,2.12478061522,0.0,0.0,5.48122459637,1.0115996781,40.0523706948,40.0523706948
 12/05  22:00:00,18.0353187316,2.61949445716,0.0,0.0,5.48122459637,1.0115996781,48.8495910648,48.8495910648
 12/05  23:00:00,18.0887362975,2.67291202307,0.0,0.0,5.48122459637,1.0115996781,50.7963814192,50.7963814192
 12/05  24:00:00,18.3729861077,2.95716183326,0.0,0.0,5.48122459637,1.0115996781,55.3471112303,55.3471112303
 12/06  01:00:00,18.34859514,2.93277086555,0.0,0.0,5.48122459637,1.0115996781,55.9667009597,55.9667009597
 12/06  02:00:00,18.675474718,3.25965044356,0.0,0.0,5.48122459637,1.0115996781,61.1809631678,61.1809631678
 12/06  03:00:00,18.6205445341,3.20472025961,0.0,0.0,5.48122459637,1.0115996781,61.3787115372,61.3787115372
 12/06  04:00:00,19.0773216066,3.66149733218,0.0,0.0,5.48122459637,1.0115996781,68.8967547614,68.8967547614
 12/06  05:00:00,18.9721983042,3.5563740297,0.0,0.0,5.48122459637,1.0115996781,68.4162985826,68.4162985826
 12/06  06:00:00,19.4214261473,4.00560187286,0.0,0.0,5.48122459637,1.0115996781,75.5145755502,75.5145755502
 12/06  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,108.692903922,108.692903922
 12/06  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,96.7426986662,96.7426986662
 12/06  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,75.8969942007,75.8969942007
 12/06  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,47.6867239298,47.6867239298
 12/06  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.1661530052,22.1661530052
 12/06  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.28670819473,6.28670819473
 12/06  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.00554306417,4.00554306417
 12/06  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.68126237326,1.68126237326
 12/06  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.433507391113,0.433507391113
 12/06  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.186098936622,0.186098936622
 12/06  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.34891280615,1.34891280615
 12/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/06  19:00:00,15.8052481381,0.389423863664,0.0,0.0,5.48122459637,1.0115996781,7.16016217752,7.16016217752
 12/06  20:00:00,16.1932449744,0.777420699979,0.0,0.0,5.48122459637,1.0115996781,14.1699532793,14.1699532793
 12/06  21:00:00,16.8419150309,1.42609075641,0.0,0.0,5.48122459637,1.0115996781,26.51464482,26.51464482
 12/06  22:00:00,16.7656026486,1.34977837414,0.0,0.0,5.48122459637,1.0115996781,25.3786222266,25.3786222266
 12/06  23:00:00,17.4033700596,1.98754578511,0.0,0.0,5.48122459637,1.0115996781,37.2078152973,37.2078152973
 12/06  24:00:00,17.0755502306,1.65972595609,0.0,0.0,5.48122459637,1.0115996781,31.4016144727,31.4016144727
 12/07  01:00:00,17.9320016164,2.51617734196,0.0,0.0,5.48122459637,1.0115996781,47.3260871282,47.3260871282
 12/07  02:00:00,17.553329679,2.13750540454,0.0,0.0,5.48122459637,1.0115996781,40.6652729833,40.6652729833
 12/07  03:00:00,18.337313899,2.92148962455,0.0,0.0,5.48122459637,1.0115996781,55.1355542279,55.1355542279
 12/07  04:00:00,17.6841405713,2.26831629686,0.0,0.0,5.48122459637,1.0115996781,43.2598585465,43.2598585465
 12/07  05:00:00,18.4723232858,3.05649901136,0.0,0.0,5.48122459637,1.0115996781,57.7756730465,57.7756730465
 12/07  06:00:00,17.9022020969,2.48637782242,0.0,0.0,5.48122459637,1.0115996781,47.5355317937,47.5355317937
 12/07  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,88.97101187,88.97101187
 12/07  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,72.8559156877,72.8559156877
 12/07  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,59.8872049785,59.8872049785
 12/07  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,40.6729753269,40.6729753269
 12/07  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.1191156627,22.1191156627
 12/07  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.40807442326,8.40807442326
 12/07  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,6.3429254835,6.3429254835
 12/07  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.51304254487,4.51304254487
 12/07  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.43100783241,3.43100783241
 12/07  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.93100611648,2.93100611648
 12/07  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.52318988909,3.52318988909
 12/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/07  19:00:00,15.695839811,0.280015536517,0.0,0.0,5.48122459637,1.0115996781,5.20997970363,5.20997970363
 12/07  20:00:00,16.3543337384,0.938509463962,0.0,0.0,5.48122459637,1.0115996781,17.257200498,17.257200498
 12/07  21:00:00,16.5826819281,1.16685765361,0.0,0.0,5.48122459637,1.0115996781,21.9161573377,21.9161573377
 12/07  22:00:00,16.9442480158,1.52842374133,0.0,0.0,5.48122459637,1.0115996781,28.6260310554,28.6260310554
 12/07  23:00:00,17.1269883666,1.71116409215,0.0,0.0,5.48122459637,1.0115996781,32.446954804,32.446954804
 12/07  24:00:00,17.4199667194,2.00414244489,0.0,0.0,5.48122459637,1.0115996781,37.7145968208,37.7145968208
 12/08  01:00:00,17.5121548113,2.09633053684,0.0,0.0,5.48122459637,1.0115996781,39.9453361107,39.9453361107
 12/08  02:00:00,18.0200197597,2.60419548528,0.0,0.0,5.48122459637,1.0115996781,49.1821093169,49.1821093169
 12/08  03:00:00,18.1032645107,2.68744023624,0.0,0.0,5.48122459637,1.0115996781,51.4918406954,51.4918406954
 12/08  04:00:00,18.4930010605,3.07717678602,0.0,0.0,5.48122459637,1.0115996781,58.2499808389,58.2499808389
 12/08  05:00:00,18.4350779142,3.01925363976,0.0,0.0,5.48122459637,1.0115996781,58.0292605439,58.0292605439
 12/08  06:00:00,18.7677093565,3.351885082,0.0,0.0,5.48122459637,1.0115996781,63.5131385742,63.5131385742
 12/08  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,93.2166876064,93.2166876064
 12/08  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,83.6298307932,83.6298307932
 12/08  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,61.9185738241,61.9185738241
 12/08  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,32.7927270046,32.7927270046
 12/08  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.0060556229,10.0060556229
 12/08  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.25857854363,4.25857854363
 12/08  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,2.60492105849,2.60492105849
 12/08  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.531680383551,0.531680383551
 12/08  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.22303187471,1.22303187471
 12/08  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  20:00:00,15.9086032762,0.492779001691,0.0,0.0,5.48122459637,1.0115996781,9.07078678497,9.07078678497
 12/08  21:00:00,16.1381847198,0.722360445315,0.0,0.0,5.48122459637,1.0115996781,13.3782216594,13.3782216594
 12/08  22:00:00,16.3581172144,0.942292939967,0.0,0.0,5.48122459637,1.0115996781,17.464872538,17.464872538
 12/08  23:00:00,16.412775705,0.996951430569,0.0,0.0,5.48122459637,1.0115996781,18.8099902432,18.8099902432
 12/08  24:00:00,16.5510728875,1.13524861303,0.0,0.0,5.48122459637,1.0115996781,21.2144962217,21.2144962217
 12/09  01:00:00,16.5082028373,1.09237856283,0.0,0.0,5.48122459637,1.0115996781,20.7156590467,20.7156590467
 12/09  02:00:00,16.6033811297,1.18755685528,0.0,0.0,5.48122459637,1.0115996781,22.2492415033,22.2492415033
 12/09  03:00:00,16.6437721832,1.22794790876,0.0,0.0,5.48122459637,1.0115996781,23.3512711855,23.3512711855
 12/09  04:00:00,16.8060606995,1.39023642506,0.0,0.0,5.48122459637,1.0115996781,26.1290378345,26.1290378345
 12/09  05:00:00,16.8838179772,1.4679937027,0.0,0.0,5.48122459637,1.0115996781,28.0208226127,28.0208226127
 12/09  06:00:00,17.1689016028,1.75307732837,0.0,0.0,5.48122459637,1.0115996781,33.03828988,33.03828988
 12/09  07:00:00,17.3062468057,1.89042253127,0.0,0.0,5.48122459637,1.0115996781,36.2062395861,36.2062395861
 12/09  08:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,59.6750670502,59.6750670502
 12/09  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,57.0369616776,57.0369616776
 12/09  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,55.2723078448,55.2723078448
 12/09  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,54.241834122,54.241834122
 12/09  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,50.0790828491,50.0790828491
 12/09  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,42.4427598996,42.4427598996
 12/09  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,31.7862481362,31.7862481362
 12/09  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,24.9002356616,24.9002356616
 12/09  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,22.207560167,22.207560167
 12/09  17:00:00,7.43785206722,0.945027792758,0.0,0.0,5.48122459637,1.0115996781,17.3332196781,17.3332196781
 12/09  18:00:00,16.8982821874,1.48245791296,0.0,0.0,5.48122459637,1.0115996781,27.4190787616,27.4190787616
 12/09  19:00:00,17.323247261,1.90742298651,0.0,0.0,5.48122459637,1.0115996781,35.9011630188,35.9011630188
 12/09  20:00:00,17.9487463259,2.53292205142,0.0,0.0,5.48122459637,1.0115996781,47.64652965,47.64652965
 12/09  21:00:00,18.0675331037,2.65170882921,0.0,0.0,5.48122459637,1.0115996781,50.3235991152,50.3235991152
 12/09  22:00:00,18.6219339635,3.20610968908,0.0,0.0,5.48122459637,1.0115996781,60.5863503295,60.5863503295
 12/09  23:00:00,18.5441180167,3.12829374219,0.0,0.0,5.48122459637,1.0115996781,59.6398180041,59.6398180041
 12/09  24:00:00,19.0218918614,3.6060675869,0.0,0.0,5.48122459637,1.0115996781,68.2919798703,68.2919798703
 12/10  01:00:00,18.7776758071,3.36185153266,0.0,0.0,5.48122459637,1.0115996781,64.2464160208,64.2464160208
 12/10  02:00:00,19.2493244626,3.83350018809,0.0,0.0,5.48122459637,1.0115996781,72.7197026139,72.7197026139
 12/10  03:00:00,18.8891113871,3.47328711267,0.0,0.0,5.48122459637,1.0115996781,66.4603624036,66.4603624036
 12/10  04:00:00,19.3726653586,3.95684108418,0.0,0.0,5.48122459637,1.0115996781,75.1418939735,75.1418939735
 12/10  05:00:00,19.1366778011,3.72085352664,0.0,0.0,5.48122459637,1.0115996781,71.4026743992,71.4026743992
 12/10  06:00:00,19.6984682677,4.28264399325,0.0,0.0,5.48122459637,1.0115996781,81.4666564314,81.4666564314
 12/10  07:00:00,19.3437071856,3.92788291114,0.0,0.0,5.48122459637,1.0115996781,75.5229558628,75.5229558628
 12/10  08:00:00,13.9283497218,4.46119211401,0.0,0.0,5.48122459637,1.0115996781,84.8589206994,84.8589206994
 12/10  09:00:00,10.126486055,3.63366178054,0.0,0.0,5.48122459637,1.0115996781,69.4159878335,69.4159878335
 12/10  10:00:00,9.87933587678,3.38651160232,0.0,0.0,5.48122459637,1.0115996781,63.8679169669,63.8679169669
 12/10  11:00:00,8.99128919808,2.49846492362,0.0,0.0,5.48122459637,1.0115996781,47.3086327438,47.3086327438
 12/10  12:00:00,8.87649618379,2.38367190932,0.0,0.0,5.48122459637,1.0115996781,45.1333278373,45.1333278373
 12/10  13:00:00,8.54596880404,2.05314452958,0.0,0.0,5.48122459637,1.0115996781,39.0264192683,39.0264192683
 12/10  14:00:00,8.43423898933,1.94141471487,0.0,0.0,5.48122459637,1.0115996781,36.6287258044,36.6287258044
 12/10  15:00:00,8.06666806611,1.57384379165,0.0,0.0,5.48122459637,1.0115996781,29.7684019312,29.7684019312
 12/10  16:00:00,8.23944823496,1.74662396049,0.0,0.0,5.48122459637,1.0115996781,33.0139307347,33.0139307347
 12/10  17:00:00,8.323293016,1.83046874154,0.0,0.0,5.48122459637,1.0115996781,34.7280818626,34.7280818626
 12/10  18:00:00,17.7630032362,2.34717896174,0.0,0.0,5.48122459637,1.0115996781,44.5433036652,44.5433036652
 12/10  19:00:00,17.8923850663,2.4765607918,0.0,0.0,5.48122459637,1.0115996781,47.1724158745,47.1724158745
 12/10  20:00:00,18.3473186863,2.93149441185,0.0,0.0,5.48122459637,1.0115996781,55.6668729062,55.6668729062
 12/10  21:00:00,18.2363990952,2.82057482078,0.0,0.0,5.48122459637,1.0115996781,53.8255211173,53.8255211173
 12/10  22:00:00,18.7799725139,3.36414823947,0.0,0.0,5.48122459637,1.0115996781,63.9666137514,63.9666137514
 12/10  23:00:00,18.6236937649,3.2078694904,0.0,0.0,5.48122459637,1.0115996781,61.4134451355,61.4134451355
 12/10  24:00:00,19.1815916642,3.76576738976,0.0,0.0,5.48122459637,1.0115996781,71.6781458067,71.6781458067
 12/11  01:00:00,19.0181425245,3.60231825001,0.0,0.0,5.48122459637,1.0115996781,69.1831213,69.1831213
 12/11  02:00:00,19.5211189655,4.10529469104,0.0,0.0,5.48122459637,1.0115996781,78.2178503429,78.2178503429
 12/11  03:00:00,19.0721435478,3.65631927333,0.0,0.0,5.48122459637,1.0115996781,70.2408267607,70.2408267607
 12/11  04:00:00,19.4511984205,4.03537414601,0.0,0.0,5.48122459637,1.0115996781,76.862944289,76.862944289
 12/11  05:00:00,18.9356909764,3.51986670194,0.0,0.0,5.48122459637,1.0115996781,67.5017647142,67.5017647142
 12/11  06:00:00,19.3365985895,3.92077431508,0.0,0.0,5.48122459637,1.0115996781,74.6490656839,74.6490656839
 12/11  07:00:00,23.6489664566,8.23314218217,0.0,0.0,5.48122459637,1.0115996781,100.385531662,100.385531662
 12/11  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,87.11895178,87.11895178
 12/11  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,74.6679843802,74.6679843802
 12/11  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,61.3617322513,61.3617322513
 12/11  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,51.9319285127,51.9319285127
 12/11  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,43.7782323316,43.7782323316
 12/11  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,39.4248858195,39.4248858195
 12/11  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,35.2679830184,35.2679830184
 12/11  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,36.7994303489,36.7994303489
 12/11  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.1212516428,38.1212516428
 12/11  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,42.4547412898,42.4547412898
 12/11  18:00:00,31.6487349774,2.23566247593,0.0,0.0,16.4436737891,4.04639871239,41.2098307389,41.2098307389
 12/11  19:00:00,17.7953885567,2.37956428226,0.0,0.0,5.48122459637,1.0115996781,44.6979448534,44.6979448534
 12/11  20:00:00,18.9423085097,3.52648423528,0.0,0.0,5.48122459637,1.0115996781,66.4667706738,66.4667706738
 12/11  21:00:00,18.2816152908,2.86579101635,0.0,0.0,5.48122459637,1.0115996781,54.203757419,54.203757419
 12/11  22:00:00,19.4474361957,4.03161192119,0.0,0.0,5.48122459637,1.0115996781,76.3702992819,76.3702992819
 12/11  23:00:00,18.6727706782,3.25694640369,0.0,0.0,5.48122459637,1.0115996781,61.8226626277,61.8226626277
 12/11  24:00:00,19.9594852024,4.54366092794,0.0,0.0,5.48122459637,1.0115996781,86.4401288499,86.4401288499
 12/12  01:00:00,19.023287265,3.60746299057,0.0,0.0,5.48122459637,1.0115996781,68.6594136805,68.6594136805
 12/12  02:00:00,20.3667517806,4.95092750612,0.0,0.0,5.48122459637,1.0115996781,94.6067900498,94.6067900498
 12/12  03:00:00,19.4357528144,4.0199285399,0.0,0.0,5.48122459637,1.0115996781,81.5035505253,81.5035505253
 12/12  04:00:00,20.7930853717,5.3772610972,0.0,0.0,5.48122459637,1.0115996781,113.992019692,113.992019692
 12/12  05:00:00,19.6627672127,4.24694293826,0.0,0.0,5.48122459637,1.0115996781,97.5134452036,97.5134452036
 12/12  06:00:00,21.0374253471,5.62160107263,0.0,0.0,5.48122459637,1.0115996781,129.142813991,129.142813991
 12/12  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,164.973657554,164.973657554
 12/12  08:00:00,38.2774605205,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,150.936272174,150.936272174
 12/12  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,122.051949692,122.051949692
 12/12  10:00:00,66.6314044611,8.19598599093,0.0,0.0,49.3310213673,9.10439710289,94.1399399391,94.1399399391
 12/12  11:00:00,66.6189565921,8.18353812193,0.0,0.0,49.3310213673,9.10439710289,82.0014958437,82.0014958437
 12/12  12:00:00,66.6685606523,8.23314218217,0.0,0.0,49.3310213673,9.10439710289,69.783410501,69.783410501
 12/12  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,60.7819236716,60.7819236716
 12/12  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,54.3945551371,54.3945551371
 12/12  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,47.8496907674,47.8496907674
 12/12  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,45.9701333345,45.9701333345
 12/12  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,54.0109898838,54.0109898838
 12/12  18:00:00,32.3070849406,2.89401243911,0.0,0.0,16.4436737891,4.04639871239,53.5634700391,53.5634700391
 12/12  19:00:00,18.5328013384,3.11697706389,0.0,0.0,5.48122459637,1.0115996781,58.7741623505,58.7741623505
 12/12  20:00:00,20.0108109515,4.59498667706,0.0,0.0,5.48122459637,1.0115996781,87.0897172779,87.0897172779
 12/12  21:00:00,19.2823603394,3.86653606492,0.0,0.0,5.48122459637,1.0115996781,78.6206919695,78.6206919695
 12/12  22:00:00,20.7266211866,5.31079691216,0.0,0.0,5.48122459637,1.0115996781,115.386494706,115.386494706
 12/12  23:00:00,19.6287892978,4.21296502329,0.0,0.0,5.48122459637,1.0115996781,100.081954053,100.081954053
 12/12  24:00:00,21.0125152883,5.59669101381,0.0,0.0,5.48122459637,1.0115996781,132.423797467,132.423797467
 12/13  01:00:00,19.8739354995,4.458111225,0.0,0.0,5.48122459637,1.0115996781,115.272001627,115.272001627
 12/13  02:00:00,21.2714183403,5.85559406583,0.0,0.0,5.48122459637,1.0115996781,146.696867221,146.696867221
 12/13  03:00:00,19.9600124276,4.54418815315,0.0,0.0,5.48122459637,1.0115996781,121.326233337,121.326233337
 12/13  04:00:00,21.2410983635,5.82527408904,0.0,0.0,5.48122459637,1.0115996781,146.260358002,146.260358002
 12/13  05:00:00,19.9158568726,4.50003259809,0.0,0.0,5.48122459637,1.0115996781,119.223015468,119.223015468
 12/13  06:00:00,21.2118501056,5.79602583111,0.0,0.0,5.48122459637,1.0115996781,144.561618435,144.561618435
 12/13  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,173.016622106,173.016622106
 12/13  08:00:00,38.2774605205,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,151.450532553,151.450532553
 12/13  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,125.037017966,125.037017966
 12/13  10:00:00,66.6562533452,8.22083487499,0.0,0.0,49.3310213673,9.10439710289,92.6461775489,92.6461775489
 12/13  11:00:00,66.6561596373,8.22074116711,0.0,0.0,49.3310213673,9.10439710289,71.7961284965,71.7961284965
 12/13  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,55.7116060519,55.7116060519
 12/13  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,45.08462391,45.08462391
 12/13  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,33.1119276373,33.1119276373
 12/13  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.998985638,22.998985638
 12/13  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.152539071,18.152539071
 12/13  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.2550355357,20.2550355357
 12/13  18:00:00,30.9359338091,1.52286130765,0.0,0.0,16.4436737891,4.04639871239,27.8513265659,27.8513265659
 12/13  19:00:00,17.3030930567,1.8872687822,0.0,0.0,5.48122459637,1.0115996781,35.199863991,35.199863991
 12/13  20:00:00,18.3402192607,2.92439498624,0.0,0.0,5.48122459637,1.0115996781,54.8028829795,54.8028829795
 12/13  21:00:00,17.7980882808,2.38226400638,0.0,0.0,5.48122459637,1.0115996781,44.8590848797,44.8590848797
 12/13  22:00:00,18.8848660079,3.46904173349,0.0,0.0,5.48122459637,1.0115996781,65.4549597616,65.4549597616
 12/13  23:00:00,18.2427995038,2.82697522933,0.0,0.0,5.48122459637,1.0115996781,53.5233460244,53.5233460244
 12/13  24:00:00,19.4718172347,4.0559929602,0.0,0.0,5.48122459637,1.0115996781,76.9576432091,76.9576432091
 12/14  01:00:00,18.7469005644,3.33107628993,0.0,0.0,5.48122459637,1.0115996781,63.3667676002,63.3667676002
 12/14  02:00:00,19.9605876013,4.54476332681,0.0,0.0,5.48122459637,1.0115996781,86.6362721997,86.6362721997
 12/14  03:00:00,18.9428113299,3.52698705541,0.0,0.0,5.48122459637,1.0115996781,67.2173744832,67.2173744832
 12/14  04:00:00,20.1496712736,4.73384699914,0.0,0.0,5.48122459637,1.0115996781,90.4202884646,90.4202884646
 12/14  05:00:00,19.2272966447,3.81147237026,0.0,0.0,5.48122459637,1.0115996781,73.5881083079,73.5881083079
 12/14  06:00:00,20.5015650656,5.0857407911,0.0,0.0,5.48122459637,1.0115996781,102.251057456,102.251057456
 12/14  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,132.177543954,132.177543954
 12/14  08:00:00,38.2774605205,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,114.192850044,114.192850044
 12/14  09:00:00,54.6325067062,8.17113710687,0.0,0.0,38.3685721746,8.09279742479,89.2019256075,89.2019256075
 12/14  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,62.6818465401,62.6818465401
 12/14  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,39.3189034704,39.3189034704
 12/14  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,20.8950434823,20.8950434823
 12/14  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,9.84349443958,9.84349443958
 12/14  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.79166482316,4.79166482316
 12/14  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.31126000183,3.31126000183
 12/14  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.2066021602,3.2066021602
 12/14  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.69202429913,4.69202429913
 12/14  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/14  19:00:00,16.6035029374,1.18767866296,0.0,0.0,5.48122459637,1.0115996781,21.7295086148,21.7295086148
 12/14  20:00:00,16.6387608427,1.22293656828,0.0,0.0,5.48122459637,1.0115996781,22.7794129861,22.7794129861
 12/14  21:00:00,17.3904596925,1.97463541803,0.0,0.0,5.48122459637,1.0115996781,36.9076782957,36.9076782957
 12/14  22:00:00,17.055963704,1.64013942949,0.0,0.0,5.48122459637,1.0115996781,30.8135004138,30.8135004138
 12/14  23:00:00,17.6496978948,2.23387362037,0.0,0.0,5.48122459637,1.0115996781,41.9383296344,41.9383296344
 12/14  24:00:00,17.1053144317,1.68949015728,0.0,0.0,5.48122459637,1.0115996781,31.8415106898,31.8415106898
 12/15  01:00:00,17.7998116401,2.38398736559,0.0,0.0,5.48122459637,1.0115996781,44.9034295146,44.9034295146
 12/15  02:00:00,17.2907380074,1.87491373297,0.0,0.0,5.48122459637,1.0115996781,35.4505694607,35.4505694607
 12/15  03:00:00,17.9110122717,2.4951879972,0.0,0.0,5.48122459637,1.0115996781,47.102870657,47.102870657
 12/15  04:00:00,17.2614153973,1.84559112287,0.0,0.0,5.48122459637,1.0115996781,34.921196258,34.921196258
 12/15  05:00:00,17.9392184226,2.52339414813,0.0,0.0,5.48122459637,1.0115996781,47.7086894702,47.7086894702
 12/15  06:00:00,17.3952964554,1.97947218092,0.0,0.0,5.48122459637,1.0115996781,37.5428592986,37.5428592986
 12/15  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,74.2685397441,74.2685397441
 12/15  08:00:00,38.2027733065,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,60.6490049422,60.6490049422
 12/15  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,45.2626395679,45.2626395679
 12/15  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.8885898274,26.8885898274
 12/15  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.6168316924,10.6168316924
 12/15  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.23919997112,5.23919997112
 12/15  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,3.7582240534,3.7582240534
 12/15  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.86405533461,1.86405533461
 12/15  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.00224691193,1.00224691193
 12/15  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.44286706037,1.44286706037
 12/15  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.74323937893,2.74323937893
 12/15  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  20:00:00,16.0238101358,0.607985861309,0.0,0.0,5.48122459637,1.0115996781,11.2371231627,11.2371231627
 12/15  21:00:00,16.3564358092,0.940611534707,0.0,0.0,5.48122459637,1.0115996781,17.3784390045,17.3784390045
 12/15  22:00:00,16.525703993,1.10987971854,0.0,0.0,5.48122459637,1.0115996781,20.8080078018,20.8080078018
 12/15  23:00:00,16.7896589634,1.37383468889,0.0,0.0,5.48122459637,1.0115996781,25.6940039894,25.6940039894
 12/15  24:00:00,16.938751911,1.52292763652,0.0,0.0,5.48122459637,1.0115996781,28.8150603048,28.8150603048
 12/16  01:00:00,17.324081259,1.90825698452,0.0,0.0,5.48122459637,1.0115996781,35.8313099011,35.8313099011
 12/16  02:00:00,17.4513478946,2.03552362019,0.0,0.0,5.48122459637,1.0115996781,38.7007826202,38.7007826202
 12/16  03:00:00,17.7705167133,2.35469243882,0.0,0.0,5.48122459637,1.0115996781,44.3341420115,44.3341420115
 12/16  04:00:00,17.7703347488,2.35451047437,0.0,0.0,5.48122459637,1.0115996781,44.8956638556,44.8956638556
 12/16  05:00:00,18.1184192659,2.70259499148,0.0,0.0,5.48122459637,1.0115996781,50.9476265662,50.9476265662
 12/16  06:00:00,18.1054081537,2.68958387927,0.0,0.0,5.48122459637,1.0115996781,51.42386951,51.42386951
 12/16  07:00:00,18.4184554559,3.00263118148,0.0,0.0,5.48122459637,1.0115996781,56.656979498,56.656979498
 12/16  08:00:00,17.712700805,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,81.9298848398,81.9298848398
 12/16  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,72.5063944011,72.5063944011
 12/16  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,60.8555758922,60.8555758922
 12/16  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,54.4865536743,54.4865536743
 12/16  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,51.0869313456,51.0869313456
 12/16  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,51.7785093125,51.7785093125
 12/16  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,50.2968229562,50.2968229562
 12/16  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,46.9456227964,46.9456227964
 12/16  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,46.5029022087,46.5029022087
 12/16  17:00:00,8.33941752205,1.84659324758,0.0,0.0,5.48122459637,1.0115996781,34.033761562,34.033761562
 12/16  18:00:00,17.3309026341,1.91507835964,0.0,0.0,5.48122459637,1.0115996781,35.8214042185,35.8214042185
 12/16  19:00:00,18.4580820102,3.04225773577,0.0,0.0,5.48122459637,1.0115996781,57.3805003985,57.3805003985
 12/16  20:00:00,17.869044447,2.45322017252,0.0,0.0,5.48122459637,1.0115996781,46.2463900559,46.2463900559
 12/16  21:00:00,18.8190514693,3.40322719486,0.0,0.0,5.48122459637,1.0115996781,64.4431837,64.4431837
 12/16  22:00:00,18.0423640324,2.62653975796,0.0,0.0,5.48122459637,1.0115996781,49.6409540902,49.6409540902
 12/16  23:00:00,19.0777208766,3.66189660216,0.0,0.0,5.48122459637,1.0115996781,69.5518658769,69.5518658769
 12/16  24:00:00,18.2145428007,2.79871852621,0.0,0.0,5.48122459637,1.0115996781,53.035875266,53.035875266
 12/17  01:00:00,19.2794733992,3.86364912473,0.0,0.0,5.48122459637,1.0115996781,73.5699954892,73.5699954892
 12/17  02:00:00,18.3797595148,2.96393524034,0.0,0.0,5.48122459637,1.0115996781,56.3013225835,56.3013225835
 12/17  03:00:00,19.4283597242,4.01253544972,0.0,0.0,5.48122459637,1.0115996781,76.5696638172,76.5696638172
 12/17  04:00:00,18.4375965548,3.02177228037,0.0,0.0,5.48122459637,1.0115996781,57.4821156323,57.4821156323
 12/17  05:00:00,19.5258533315,4.11002905703,0.0,0.0,5.48122459637,1.0115996781,78.5271076524,78.5271076524
 12/17  06:00:00,18.6266471466,3.21082287217,0.0,0.0,5.48122459637,1.0115996781,61.1746659996,61.1746659996
 12/17  07:00:00,19.9176586224,4.50183434794,0.0,0.0,5.48122459637,1.0115996781,86.2441256684,86.2441256684
 12/17  08:00:00,14.4872162969,3.53289202244,0.0,0.0,5.48122459637,1.0115996781,67.399880955,67.399880955
 12/17  09:00:00,10.9480360883,4.45521181379,0.0,0.0,5.48122459637,1.0115996781,85.0728776237,85.0728776237
 12/17  10:00:00,9.38073118476,2.88790691029,0.0,0.0,5.48122459637,1.0115996781,54.5914103079,54.5914103079
 12/17  11:00:00,9.69425166224,3.20142738777,0.0,0.0,5.48122459637,1.0115996781,60.4344125329,60.4344125329
 12/17  12:00:00,8.49235755665,1.99953328219,0.0,0.0,5.48122459637,1.0115996781,37.5273276699,37.5273276699
 12/17  13:00:00,8.92808530677,2.43526103231,0.0,0.0,5.48122459637,1.0115996781,45.7103844336,45.7103844336
 12/17  14:00:00,8.16246120981,1.66963693535,0.0,0.0,5.48122459637,1.0115996781,31.1822257823,31.1822257823
 12/17  15:00:00,8.63869897368,2.14587469921,0.0,0.0,5.48122459637,1.0115996781,40.1135960749,40.1135960749
 12/17  16:00:00,8.15478754365,1.66196326919,0.0,0.0,5.48122459637,1.0115996781,30.9843565516,30.9843565516
 12/17  17:00:00,9.08691390657,2.5940896321,0.0,0.0,5.48122459637,1.0115996781,48.5649325512,48.5649325512
 12/17  18:00:00,17.8214618448,2.40563757036,0.0,0.0,5.48122459637,1.0115996781,45.3783765142,45.3783765142
 12/17  19:00:00,19.2287732579,3.81294898346,0.0,0.0,5.48122459637,1.0115996781,72.4721375379,72.4721375379
 12/17  20:00:00,18.5280494547,3.11222518026,0.0,0.0,5.48122459637,1.0115996781,59.0510554835,59.0510554835
 12/17  21:00:00,19.7473809009,4.33155662639,0.0,0.0,5.48122459637,1.0115996781,82.6010670629,82.6010670629
 12/17  22:00:00,18.7998415616,3.38401728714,0.0,0.0,5.48122459637,1.0115996781,64.3070554549,64.3070554549
 12/17  23:00:00,20.1203006717,4.70447639727,0.0,0.0,5.48122459637,1.0115996781,89.9334833534,89.9334833534
 12/17  24:00:00,19.0645604417,3.64873616728,0.0,0.0,5.48122459637,1.0115996781,69.4603402006,69.4603402006
 12/18  01:00:00,20.4050533133,4.98922903882,0.0,0.0,5.48122459637,1.0115996781,95.3985875163,95.3985875163
 12/18  02:00:00,19.3183419775,3.90251770308,0.0,0.0,5.48122459637,1.0115996781,76.4418876639,76.4418876639
 12/18  03:00:00,20.6294605558,5.21363628136,0.0,0.0,5.48122459637,1.0115996781,106.601374808,106.601374808
 12/18  04:00:00,19.4979588403,4.08213456581,0.0,0.0,5.48122459637,1.0115996781,89.8632777685,89.8632777685
 12/18  05:00:00,20.8726636046,5.45683933018,0.0,0.0,5.48122459637,1.0115996781,120.606844464,120.606844464
 12/18  06:00:00,19.645218474,4.22939419957,0.0,0.0,5.48122459637,1.0115996781,100.143846882,100.143846882
 12/18  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,175.057423269,175.057423269
 12/18  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,157.184429843,157.184429843
 12/18  09:00:00,54.7816000106,8.32023041122,0.0,0.0,38.3685721746,8.09279742479,119.377887402,119.377887402
 12/18  10:00:00,66.6189565921,8.18353812193,0.0,0.0,49.3310213673,9.10439710289,80.7433410347,80.7433410347
 12/18  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,61.4674275936,61.4674275936
 12/18  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,50.3671429128,50.3671429128
 12/18  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,45.0143524287,45.0143524287
 12/18  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,37.6514391055,37.6514391055
 12/18  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,32.6351736416,32.6351736416
 12/18  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,31.0044907582,31.0044907582
 12/18  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,36.6070053338,36.6070053338
 12/18  18:00:00,31.5957668148,2.18269431331,0.0,0.0,16.4436737891,4.04639871239,40.1661935464,40.1661935464
 12/18  19:00:00,17.8828514137,2.46702713927,0.0,0.0,5.48122459637,1.0115996781,46.1067037326,46.1067037326
 12/18  20:00:00,19.2221096318,3.80628535733,0.0,0.0,5.48122459637,1.0115996781,71.8520521351,71.8520521351
 12/18  21:00:00,18.5072248162,3.09140054176,0.0,0.0,5.48122459637,1.0115996781,58.3055539781,58.3055539781
 12/18  22:00:00,19.600215363,4.18439108854,0.0,0.0,5.48122459637,1.0115996781,79.4077481991,79.4077481991
 12/18  23:00:00,18.4989866535,3.08316237908,0.0,0.0,5.48122459637,1.0115996781,58.2560746554,58.2560746554
 12/18  24:00:00,19.5637727591,4.14794848459,0.0,0.0,5.48122459637,1.0115996781,78.7964635435,78.7964635435
 12/19  01:00:00,18.5653926314,3.14956835691,0.0,0.0,5.48122459637,1.0115996781,59.6334702372,59.6334702372
 12/19  02:00:00,19.6691923184,4.25336804398,0.0,0.0,5.48122459637,1.0115996781,80.9596300654,80.9596300654
 12/19  03:00:00,18.6444965342,3.22867225969,0.0,0.0,5.48122459637,1.0115996781,61.225537593,61.225537593
 12/19  04:00:00,19.9130119965,4.49718772202,0.0,0.0,5.48122459637,1.0115996781,85.7855188195,85.7855188195
 12/19  05:00:00,18.9459075539,3.53008327948,0.0,0.0,5.48122459637,1.0115996781,67.1135583788,67.1135583788
 12/19  06:00:00,20.3795595062,4.96373523171,0.0,0.0,5.48122459637,1.0115996781,96.5896974779,96.5896974779
 12/19  07:00:00,23.7360546857,8.32023041122,0.0,0.0,5.48122459637,1.0115996781,130.491970884,130.491970884
 12/19  08:00:00,39.7646271872,8.32023041122,0.0,0.0,21.9248983855,5.05799839049,115.194895254,115.194895254
 12/19  09:00:00,54.6449077213,8.18353812193,0.0,0.0,38.3685721746,8.09279742479,88.4449930544,88.4449930544
 12/19  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,62.4760518454,62.4760518454
 12/19  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.8322151522,38.8322151522
 12/19  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,18.3681201517,18.3681201517
 12/19  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.14960894161,7.14960894161
 12/19  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.79881617516,3.79881617516
 12/19  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.25146396364,2.25146396364
 12/19  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.64329915017,1.64329915017
 12/19  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.58367529927,2.58367529927
 12/19  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/19  19:00:00,16.4388183816,1.02299410714,0.0,0.0,5.48122459637,1.0115996781,18.7439315414,18.7439315414
 12/19  20:00:00,16.634481044,1.21865676951,0.0,0.0,5.48122459637,1.0115996781,22.640291121,22.640291121
 12/19  21:00:00,17.5292260701,2.11340179568,0.0,0.0,5.48122459637,1.0115996781,39.5073549466,39.5073549466
 12/19  22:00:00,17.3019239626,1.88609968816,0.0,0.0,5.48122459637,1.0115996781,35.4729012686,35.4729012686
 12/19  23:00:00,18.3395461069,2.92372183244,0.0,0.0,5.48122459637,1.0115996781,55.0557084734,55.0557084734
 12/19  24:00:00,17.84434144,2.42851716553,0.0,0.0,5.48122459637,1.0115996781,45.9370211187,45.9370211187
 12/20  01:00:00,18.819274493,3.40345021851,0.0,0.0,5.48122459637,1.0115996781,64.4017353722,64.4017353722
 12/20  02:00:00,18.0068300569,2.59100578245,0.0,0.0,5.48122459637,1.0115996781,49.1226846757,49.1226846757
 12/20  03:00:00,18.7453635288,3.32953925436,0.0,0.0,5.48122459637,1.0115996781,63.0716834349,63.0716834349
 12/20  04:00:00,17.8965265738,2.48070229933,0.0,0.0,5.48122459637,1.0115996781,47.0593689159,47.0593689159
 12/20  05:00:00,18.8013750509,3.38555077641,0.0,0.0,5.48122459637,1.0115996781,64.2089487135,64.2089487135
 12/20  06:00:00,18.1326466448,2.71682237031,0.0,0.0,5.48122459637,1.0115996781,51.6643847564,51.6643847564
 12/20  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,98.8173939393,98.8173939393
 12/20  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,82.3616095686,82.3616095686
 12/20  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,67.0287923558,67.0287923558
 12/20  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,46.2423384135,46.2423384135
 12/20  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,27.187004174,27.187004174
 12/20  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,11.7557804358,11.7557804358
 12/20  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.46584959614,7.46584959614
 12/20  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.7691905531,5.7691905531
 12/20  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.37328604823,5.37328604823
 12/20  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.43528849352,5.43528849352
 12/20  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.42276401239,6.42276401239
 12/20  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/20  19:00:00,16.2182535822,0.80242930773,0.0,0.0,5.48122459637,1.0115996781,14.8007562498,14.8007562498
 12/20  20:00:00,16.2394057591,0.823581484625,0.0,0.0,5.48122459637,1.0115996781,15.2547055128,15.2547055128
 12/20  21:00:00,16.7390204398,1.32319616529,0.0,0.0,5.48122459637,1.0115996781,24.7072614996,24.7072614996
 12/20  22:00:00,16.5884109693,1.17258669488,0.0,0.0,5.48122459637,1.0115996781,22.0952137189,22.0952137189
 12/20  23:00:00,17.2077020418,1.79187776735,0.0,0.0,5.48122459637,1.0115996781,33.7750828913,33.7750828913
 12/20  24:00:00,16.9019716028,1.48614732836,0.0,0.0,5.48122459637,1.0115996781,28.1601876288,28.1601876288
 12/21  01:00:00,17.6836834423,2.26785916786,0.0,0.0,5.48122459637,1.0115996781,42.9156819545,42.9156819545
 12/21  02:00:00,17.3005457853,1.88472151082,0.0,0.0,5.48122459637,1.0115996781,35.8204021869,35.8204021869
 12/21  03:00:00,18.0563083348,2.64048406036,0.0,0.0,5.48122459637,1.0115996781,50.1194454951,50.1194454951
 12/21  04:00:00,17.4496429951,2.0338187206,0.0,0.0,5.48122459637,1.0115996781,38.7119183048,38.7119183048
 12/21  05:00:00,18.236028746,2.82020447155,0.0,0.0,5.48122459637,1.0115996781,53.614148463,53.614148463
 12/21  06:00:00,17.6021428451,2.18631857059,0.0,0.0,5.48122459637,1.0115996781,41.6504981815,41.6504981815
 12/21  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,75.1301923776,75.1301923776
 12/21  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,57.4593544624,57.4593544624
 12/21  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,44.4936022004,44.4936022004
 12/21  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.7805891259,26.7805891259
 12/21  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,11.7838611615,11.7838611615
 12/21  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.33577331412,7.33577331412
 12/21  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,6.57898896867,6.57898896867
 12/21  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.61059781103,5.61059781103
 12/21  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.02811052113,5.02811052113
 12/21  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.65492782878,4.65492782878
