Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/21  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.21919816837,5.21919816837
 12/21  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  20:00:00,15.7538033082,0.337979033704,0.0,0.0,5.48122459637,1.0115996781,6.26181364481,6.26181364481
 12/21  21:00:00,15.8853667525,0.46954247808,0.0,0.0,5.48122459637,1.0115996781,8.70796662426,8.70796662426
 12/21  22:00:00,16.4467445266,1.03092025217,0.0,0.0,5.48122459637,1.0115996781,19.5617026308,19.5617026308
 12/21  23:00:00,16.3155547886,0.8997305141,0.0,0.0,5.48122459637,1.0115996781,17.0061257299,17.0061257299
 12/21  24:00:00,16.9034326285,1.48760835408,0.0,0.0,5.48122459637,1.0115996781,28.2231527514,28.2231527514
 12/22  01:00:00,16.7304238434,1.31459956892,0.0,0.0,5.48122459637,1.0115996781,24.9710188544,24.9710188544
 12/22  02:00:00,17.4780200465,2.06219577201,0.0,0.0,5.48122459637,1.0115996781,39.2816355974,39.2816355974
 12/22  03:00:00,17.1311067717,1.7152824972,0.0,0.0,5.48122459637,1.0115996781,32.6608506261,32.6608506261
 12/22  04:00:00,17.9538612253,2.53803695079,0.0,0.0,5.48122459637,1.0115996781,48.4308225294,48.4308225294
 12/22  05:00:00,17.4726610496,2.0568367751,0.0,0.0,5.48122459637,1.0115996781,39.2060835007,39.2060835007
 12/22  06:00:00,18.3778938572,2.96206958275,0.0,0.0,5.48122459637,1.0115996781,56.5950050248,56.5950050248
 12/22  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,75.8868800357,75.8868800357
 12/22  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,65.3329090193,65.3329090193
 12/22  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,48.3002110349,48.3002110349
 12/22  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,26.4509179375,26.4509179375
 12/22  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,9.71452561696,9.71452561696
 12/22  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.85140393028,5.85140393028
 12/22  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,7.234235486,7.234235486
 12/22  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.83145093787,7.83145093787
 12/22  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.89998679526,7.89998679526
 12/22  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.79055899969,7.79055899969
 12/22  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,8.46682847087,8.46682847087
 12/22  18:00:00,28.4030155008,0.477109666024,0.0,0.0,16.4436737891,4.04639871239,8.8392540734,8.8392540734
 12/22  19:00:00,16.627076902,1.21125262749,0.0,0.0,5.48122459637,1.0115996781,22.5051804289,22.5051804289
 12/22  20:00:00,16.5754159615,1.159591687,0.0,0.0,5.48122459637,1.0115996781,21.7385544279,21.7385544279
 12/22  21:00:00,17.2061997186,1.79037544411,0.0,0.0,5.48122459637,1.0115996781,33.7878543721,33.7878543721
 12/22  22:00:00,16.8604389515,1.44461467706,0.0,0.0,5.48122459637,1.0115996781,27.2888301157,27.2888301157
 12/22  23:00:00,17.5010144148,2.08519014035,0.0,0.0,5.48122459637,1.0115996781,39.520280455,39.520280455
 12/22  24:00:00,17.041866568,1.62604229356,0.0,0.0,5.48122459637,1.0115996781,30.8106046413,30.8106046413
 12/23  01:00:00,17.6874031374,2.27157886295,0.0,0.0,5.48122459637,1.0115996781,43.1732735295,43.1732735295
 12/23  02:00:00,17.1358046977,1.71998042319,0.0,0.0,5.48122459637,1.0115996781,32.6590466877,32.6590466877
 12/23  03:00:00,17.7820354664,2.36621119193,0.0,0.0,5.48122459637,1.0115996781,45.019781186,45.019781186
 12/23  04:00:00,17.1940279818,1.77820370735,0.0,0.0,5.48122459637,1.0115996781,33.8054142391,33.8054142391
 12/23  05:00:00,17.842910315,2.42708604059,0.0,0.0,5.48122459637,1.0115996781,46.2359648278,46.2359648278
 12/23  06:00:00,17.2357564643,1.81993218984,0.0,0.0,5.48122459637,1.0115996781,34.6524255055,34.6524255055
 12/23  07:00:00,17.9001050949,2.4842808204,0.0,0.0,5.48122459637,1.0115996781,47.3935647456,47.3935647456
 12/23  08:00:00,19.1998674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,60.9179316988,60.9179316988
 12/23  09:00:00,15.7499671498,8.24554319723,0.0,0.0,5.48122459637,2.0231993562,53.79653071,53.79653071
 12/23  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,45.969052037,45.969052037
 12/23  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,38.3040544948,38.3040544948
 12/23  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,30.9891877597,30.9891877597
 12/23  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,28.8181153064,28.8181153064
 12/23  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,25.4114015701,25.4114015701
 12/23  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,23.8311527294,23.8311527294
 12/23  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,24.8473797037,24.8473797037
 12/23  17:00:00,7.40903423492,0.916209960452,0.0,0.0,5.48122459637,1.0115996781,16.8871457068,16.8871457068
 12/23  18:00:00,15.1482291588,1.21957155102,0.0,0.0,5.48122459637,1.0115996781,22.7082933962,22.7082933962
 12/23  19:00:00,16.7720206507,1.35619637625,0.0,0.0,5.48122459637,1.0115996781,25.7315275975,25.7315275975
 12/23  20:00:00,16.9562181493,1.5403938748,0.0,0.0,5.48122459637,1.0115996781,28.9501130505,28.9501130505
 12/23  21:00:00,16.9261426135,1.51031833906,0.0,0.0,5.48122459637,1.0115996781,28.8160773255,28.8160773255
 12/23  22:00:00,17.0114211491,1.59559687459,0.0,0.0,5.48122459637,1.0115996781,30.0685825543,30.0685825543
 12/23  23:00:00,16.955028545,1.53920427056,0.0,0.0,5.48122459637,1.0115996781,29.4322350853,29.4322350853
 12/23  24:00:00,17.0465150008,1.63069072629,0.0,0.0,5.48122459637,1.0115996781,30.7935343624,30.7935343624
 12/24  01:00:00,16.9649287365,1.54910446205,0.0,0.0,5.48122459637,1.0115996781,29.7088190484,29.7088190484
 12/24  02:00:00,17.01516623,1.59934195551,0.0,0.0,5.48122459637,1.0115996781,30.2635324168,30.2635324168
 12/24  03:00:00,16.9384932111,1.52266893668,0.0,0.0,5.48122459637,1.0115996781,29.267298099,29.267298099
 12/24  04:00:00,16.9757358048,1.5599115303,0.0,0.0,5.48122459637,1.0115996781,29.5733138762,29.5733138762
 12/24  05:00:00,16.8727459507,1.45692167628,0.0,0.0,5.48122459637,1.0115996781,28.0551562605,28.0551562605
 12/24  06:00:00,16.8962100915,1.48038581701,0.0,0.0,5.48122459637,1.0115996781,28.104808731,28.104808731
 12/24  07:00:00,16.8000993795,1.38427510501,0.0,0.0,5.48122459637,1.0115996781,26.6913434144,26.6913434144
 12/24  08:00:00,12.3121302517,1.35780597719,0.0,0.0,5.48122459637,1.0115996781,25.8050353148,25.8050353148
 12/24  09:00:00,7.56329403296,1.0704697585,0.0,0.0,5.48122459637,1.0115996781,20.6490143585,20.6490143585
 12/24  10:00:00,7.2284046156,0.735580341136,0.0,0.0,5.48122459637,1.0115996781,14.1147523141,14.1147523141
 12/24  11:00:00,6.87136564694,0.378541372471,0.0,0.0,5.48122459637,1.0115996781,7.40491328953,7.40491328953
 12/24  12:00:00,6.55577367775,0.0629494032808,0.0,0.0,5.48122459637,1.0115996781,1.26420109854,1.26420109854
 12/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  21:00:00,15.4420297886,0.0262055140981,0.0,0.0,5.48122459637,1.0115996781,0.686846822719,0.686846822719
 12/24  22:00:00,15.7620777857,0.346253511242,0.0,0.0,5.48122459637,1.0115996781,6.69576056491,6.69576056491
 12/24  23:00:00,15.8911305138,0.4753062393,0.0,0.0,5.48122459637,1.0115996781,9.37019440314,9.37019440314
 12/24  24:00:00,15.9397498913,0.523925616874,0.0,0.0,5.48122459637,1.0115996781,10.1903028103,10.1903028103
 12/25  01:00:00,16.2448679006,0.829043626159,0.0,0.0,5.48122459637,1.0115996781,16.0802620546,16.0802620546
 12/25  02:00:00,16.087084893,0.67126061856,0.0,0.0,5.48122459637,1.0115996781,12.9652500217,12.9652500217
 12/25  03:00:00,16.5181666207,1.10234234624,0.0,0.0,5.48122459637,1.0115996781,21.2689732252,21.2689732252
 12/25  04:00:00,16.4074511934,0.991626918941,0.0,0.0,5.48122459637,1.0115996781,19.0618978084,19.0618978084
 12/25  05:00:00,17.0332131173,1.61738884281,0.0,0.0,5.48122459637,1.0115996781,31.0927054704,31.0927054704
 12/25  06:00:00,16.9015192353,1.48569496081,0.0,0.0,5.48122459637,1.0115996781,28.5088015121,28.5088015121
 12/25  07:00:00,17.7514889867,2.3356647122,0.0,0.0,5.48122459637,1.0115996781,44.8095097403,44.8095097403
 12/25  08:00:00,12.8262251014,1.87190082693,0.0,0.0,5.48122459637,1.0115996781,35.8141203358,35.8141203358
 12/25  09:00:00,8.79060986219,2.29778558773,0.0,0.0,5.48122459637,1.0115996781,43.7366935923,43.7366935923
 12/25  10:00:00,7.77592019112,1.28309591665,0.0,0.0,5.48122459637,1.0115996781,24.2007969222,24.2007969222
 12/25  11:00:00,7.61225510397,1.11943082951,0.0,0.0,5.48122459637,1.0115996781,20.8534390797,20.8534390797
 12/25  12:00:00,6.95825394107,0.465429666609,0.0,0.0,5.48122459637,1.0115996781,8.57426840217,8.57426840217
 12/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  18:00:00,14.3372747566,0.408617148838,0.0,0.0,5.48122459637,1.0115996781,7.49086978489,7.49086978489
 12/25  19:00:00,16.5264955426,1.11067126817,0.0,0.0,5.48122459637,1.0115996781,20.8777176733,20.8777176733
 12/25  20:00:00,16.6101519437,1.19432766924,0.0,0.0,5.48122459637,1.0115996781,22.4557167876,22.4557167876
 12/25  21:00:00,17.4791835403,2.06335926587,0.0,0.0,5.48122459637,1.0115996781,38.9386975372,38.9386975372
 12/25  22:00:00,17.2388984561,1.82307418168,0.0,0.0,5.48122459637,1.0115996781,34.4116461448,34.4116461448
 12/25  23:00:00,18.2713476245,2.85552334999,0.0,0.0,5.48122459637,1.0115996781,54.1078648708,54.1078648708
 12/25  24:00:00,17.7829396104,2.3671153359,0.0,0.0,5.48122459637,1.0115996781,44.8388117482,44.8388117482
 12/26  01:00:00,18.774752762,3.35892848757,0.0,0.0,5.48122459637,1.0115996781,63.8309726144,63.8309726144
 12/26  02:00:00,18.0434637609,2.62763948643,0.0,0.0,5.48122459637,1.0115996781,49.8490244774,49.8490244774
 12/26  03:00:00,19.0273594237,3.61153514919,0.0,0.0,5.48122459637,1.0115996781,68.7513581837,68.7513581837
 12/26  04:00:00,18.1862710427,2.77044676824,0.0,0.0,5.48122459637,1.0115996781,52.6089740327,52.6089740327
 12/26  05:00:00,19.3516690051,3.93584473062,0.0,0.0,5.48122459637,1.0115996781,75.0499882801,75.0499882801
 12/26  06:00:00,18.5085563231,3.09273204867,0.0,0.0,5.48122459637,1.0115996781,58.8460759657,58.8460759657
 12/26  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,106.047552501,106.047552501
 12/26  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,87.2106088445,87.2106088445
 12/26  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,69.2961174284,69.2961174284
 12/26  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,44.9234175189,44.9234175189
 12/26  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,22.6558839865,22.6558839865
 12/26  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.80939108705,7.80939108705
 12/26  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,5.08622017176,5.08622017176
 12/26  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.09705847055,3.09705847055
 12/26  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.14624287401,2.14624287401
 12/26  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,1.75069268678,1.75069268678
 12/26  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,2.31101845114,2.31101845114
 12/26  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/26  19:00:00,16.2175544096,0.80173013515,0.0,0.0,5.48122459637,1.0115996781,14.676788771,14.676788771
 12/26  20:00:00,16.9177216467,1.50189737223,0.0,0.0,5.48122459637,1.0115996781,27.6742608444,27.6742608444
 12/26  21:00:00,17.2482548955,1.83243062102,0.0,0.0,5.48122459637,1.0115996781,34.4671531794,34.4671531794
 12/26  22:00:00,17.601158955,2.18533468054,0.0,0.0,5.48122459637,1.0115996781,40.6819794158,40.6819794158
 12/26  23:00:00,17.6524642918,2.23664001731,0.0,0.0,5.48122459637,1.0115996781,42.3383410179,42.3383410179
 12/26  24:00:00,17.9604534523,2.54462917788,0.0,0.0,5.48122459637,1.0115996781,47.5339851021,47.5339851021
 12/27  01:00:00,17.9732674798,2.55744320531,0.0,0.0,5.48122459637,1.0115996781,48.6303930314,48.6303930314
 12/27  02:00:00,18.2852043759,2.86938010148,0.0,0.0,5.48122459637,1.0115996781,53.7538214664,53.7538214664
 12/27  03:00:00,18.2926305249,2.87680625045,0.0,0.0,5.48122459637,1.0115996781,54.9309487037,54.9309487037
 12/27  04:00:00,18.6401172686,3.22429299413,0.0,0.0,5.48122459637,1.0115996781,60.5594537959,60.5594537959
 12/27  05:00:00,18.547159934,3.13133565958,0.0,0.0,5.48122459637,1.0115996781,59.9880086181,59.9880086181
 12/27  06:00:00,18.878555075,3.46273080055,0.0,0.0,5.48122459637,1.0115996781,65.149938501,65.149938501
 12/27  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,94.6068092534,94.6068092534
 12/27  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,86.1666742422,86.1666742422
 12/27  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,72.6640990744,72.6640990744
 12/27  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,56.5522726523,56.5522726523
 12/27  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,38.2231599213,38.2231599213
 12/27  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,19.916333361,19.916333361
 12/27  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,8.65758447269,8.65758447269
 12/27  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.55742744313,4.55742744313
 12/27  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.47663571392,4.47663571392
 12/27  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.13923752654,5.13923752654
 12/27  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.97562882981,5.97562882981
 12/27  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/27  19:00:00,15.9579249832,0.542100708756,0.0,0.0,5.48122459637,1.0115996781,9.96998120191,9.96998120191
 12/27  20:00:00,16.5903938171,1.17456954264,0.0,0.0,5.48122459637,1.0115996781,21.7515264671,21.7515264671
 12/27  21:00:00,16.4392845612,1.02346028672,0.0,0.0,5.48122459637,1.0115996781,19.1407753635,19.1407753635
 12/27  22:00:00,16.9153226116,1.4994983371,0.0,0.0,5.48122459637,1.0115996781,28.0895611957,28.0895611957
 12/27  23:00:00,16.5789257307,1.16310145626,0.0,0.0,5.48122459637,1.0115996781,21.9038746079,21.9038746079
 12/27  24:00:00,17.0155233782,1.59969910374,0.0,0.0,5.48122459637,1.0115996781,30.1074840022,30.1074840022
 12/28  01:00:00,16.6373770011,1.22155272666,0.0,0.0,5.48122459637,1.0115996781,23.0965426336,23.0965426336
 12/28  02:00:00,17.0791913032,1.66336702877,0.0,0.0,5.48122459637,1.0115996781,31.4166642655,31.4166642655
 12/28  03:00:00,16.6514158925,1.235591618,0.0,0.0,5.48122459637,1.0115996781,23.4430454022,23.4430454022
 12/28  04:00:00,16.9050410983,1.48921682387,0.0,0.0,5.48122459637,1.0115996781,28.2010513961,28.2010513961
 12/28  05:00:00,16.3466777766,0.93085350211,0.0,0.0,5.48122459637,1.0115996781,17.7131114114,17.7131114114
 12/28  06:00:00,16.5602331649,1.14440889045,0.0,0.0,5.48122459637,1.0115996781,21.7352657415,21.7352657415
 12/28  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,28.2835790267,28.2835790267
 12/28  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,15.969881775,15.969881775
 12/28  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,9.90688951102,9.90688951102
 12/28  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.52740898951,7.52740898951
 12/28  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,5.79866880882,5.79866880882
 12/28  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,4.40939680909,4.40939680909
 12/28  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,4.04740035203,4.04740035203
 12/28  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.16118640204,3.16118640204
 12/28  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.27631313912,3.27631313912
 12/28  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.29648704542,3.29648704542
 12/28  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,3.89148616884,3.89148616884
 12/28  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/28  19:00:00,15.6957080585,0.279883784075,0.0,0.0,5.48122459637,1.0115996781,5.24150980176,5.24150980176
 12/28  20:00:00,16.4165702715,1.00074599699,0.0,0.0,5.48122459637,1.0115996781,18.6826786501,18.6826786501
 12/28  21:00:00,16.7868473238,1.37102304931,0.0,0.0,5.48122459637,1.0115996781,26.0986623669,26.0986623669
 12/28  22:00:00,17.2172311428,1.80140686836,0.0,0.0,5.48122459637,1.0115996781,33.8760150373,33.8760150373
 12/28  23:00:00,17.4475791875,2.03175491308,0.0,0.0,5.48122459637,1.0115996781,38.8126265976,38.8126265976
 12/28  24:00:00,17.9024347305,2.48661045599,0.0,0.0,5.48122459637,1.0115996781,46.8127908467,46.8127908467
 12/29  01:00:00,18.0697128322,2.65388855776,0.0,0.0,5.48122459637,1.0115996781,50.8868521162,50.8868521162
 12/29  02:00:00,18.5205070138,3.10468273932,0.0,0.0,5.48122459637,1.0115996781,58.5330114201,58.5330114201
 12/29  03:00:00,18.5523242294,3.13649995489,0.0,0.0,5.48122459637,1.0115996781,60.3346026666,60.3346026666
 12/29  04:00:00,18.9642691772,3.54844490279,0.0,0.0,5.48122459637,1.0115996781,66.957447345,66.957447345
 12/29  05:00:00,18.9033579674,3.48753369289,0.0,0.0,5.48122459637,1.0115996781,67.2323827198,67.2323827198
 12/29  06:00:00,19.2994567602,3.88363248576,0.0,0.0,5.48122459637,1.0115996781,73.3276847581,73.3276847581
 12/29  07:00:00,23.6613674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,107.759884204,107.759884204
 12/29  08:00:00,39.6899399732,8.24554319723,0.0,0.0,21.9248983855,5.05799839049,99.6445480121,99.6445480121
 12/29  09:00:00,54.7069127966,8.24554319723,0.0,0.0,38.3685721746,8.09279742479,82.4432898739,82.4432898739
 12/29  10:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,60.7496664379,60.7496664379
 12/29  11:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,41.3615590285,41.3615590285
 12/29  12:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,25.8298168339,25.8298168339
 12/29  13:00:00,60.1881373929,8.24554319723,0.0,0.0,43.8497967709,8.09279742479,17.939553615,17.939553615
 12/29  14:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,11.1465471655,11.1465471655
 12/29  15:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,7.34262522852,7.34262522852
 12/29  16:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,6.92227666628,6.92227666628
 12/29  17:00:00,66.6809616674,8.24554319723,0.0,0.0,49.3310213673,9.10439710289,10.7412995002,10.7412995002
 12/29  18:00:00,29.0138479195,1.08794208463,0.0,0.0,16.4436737891,4.04639871239,19.9270732786,19.9270732786
 12/29  19:00:00,17.4414205872,2.02559631273,0.0,0.0,5.48122459637,1.0115996781,37.538818395,37.538818395
 12/29  20:00:00,17.7954592613,2.37963498687,0.0,0.0,5.48122459637,1.0115996781,44.8845433153,44.8845433153
 12/29  21:00:00,18.3206288427,2.90480456829,0.0,0.0,5.48122459637,1.0115996781,54.4169690518,54.4169690518
 12/29  22:00:00,18.3844976186,2.96867334413,0.0,0.0,5.48122459637,1.0115996781,56.4798660921,56.4798660921
 12/29  23:00:00,18.8700844623,3.45426018787,0.0,0.0,5.48122459637,1.0115996781,65.0020779836,65.0020779836
 12/29  24:00:00,18.7780268006,3.36220252617,0.0,0.0,5.48122459637,1.0115996781,64.3395005525,64.3395005525
 12/30  01:00:00,19.2142370019,3.79841272741,0.0,0.0,5.48122459637,1.0115996781,71.687443685,71.687443685
 12/30  02:00:00,19.0363909954,3.62056672098,0.0,0.0,5.48122459637,1.0115996781,69.5692001653,69.5692001653
 12/30  03:00:00,19.4142117024,3.99838742797,0.0,0.0,5.48122459637,1.0115996781,75.6075393626,75.6075393626
 12/30  04:00:00,19.1237072201,3.7078829456,0.0,0.0,5.48122459637,1.0115996781,71.3811888696,71.3811888696
 12/30  05:00:00,19.5680950219,4.1522707474,0.0,0.0,5.48122459637,1.0115996781,78.6227960098,78.6227960098
 12/30  06:00:00,19.3229202339,3.90709595944,0.0,0.0,5.48122459637,1.0115996781,75.434149992,75.434149992
 12/30  07:00:00,19.7006060389,4.28478176443,0.0,0.0,5.48122459637,1.0115996781,81.2233308566,81.2233308566
 12/30  08:00:00,19.1254613813,8.17113710687,0.0,0.0,5.48122459637,1.0115996781,111.615940429,111.615940429
 12/30  09:00:00,15.6879620745,8.18353812193,0.0,0.0,5.48122459637,2.0231993562,97.1824065938,97.1824065938
 12/30  10:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,79.2275676252,79.2275676252
 12/30  11:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,67.1337048526,67.1337048526
 12/30  12:00:00,25.4468809409,8.24554319723,0.0,0.0,13.1549390313,4.04639871239,60.2299380154,60.2299380154
 12/30  13:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,60.7445667431,60.7445667431
 12/30  14:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,60.8587774778,60.8587774778
 12/30  15:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,59.695017056,59.695017056
 12/30  16:00:00,14.7383674717,8.24554319723,0.0,0.0,5.48122459637,1.0115996781,59.122729951,59.122729951
 12/30  17:00:00,8.76697257477,2.27414830031,0.0,0.0,5.48122459637,1.0115996781,42.2393153144,42.2393153144
 12/30  18:00:00,16.0558177335,2.12716012568,0.0,0.0,5.48122459637,1.0115996781,40.1124478603,40.1124478603
 12/30  19:00:00,18.4374022899,3.0215780154,0.0,0.0,5.48122459637,1.0115996781,57.0966572361,57.0966572361
 12/30  20:00:00,17.7588166391,2.34299236463,0.0,0.0,5.48122459637,1.0115996781,44.417492382,44.417492382
 12/30  21:00:00,18.606485439,3.19066116452,0.0,0.0,5.48122459637,1.0115996781,60.4974201592,60.4974201592
 12/30  22:00:00,17.8284017286,2.41257745416,0.0,0.0,5.48122459637,1.0115996781,45.846361881,45.846361881
 12/30  23:00:00,18.5961204272,3.18029615276,0.0,0.0,5.48122459637,1.0115996781,60.4123995529,60.4123995529
 12/30  24:00:00,17.8067513596,2.39092708517,0.0,0.0,5.48122459637,1.0115996781,45.5032719442,45.5032719442
 12/31  01:00:00,18.5732701752,3.15744590078,0.0,0.0,5.48122459637,1.0115996781,60.0620296265,60.0620296265
 12/31  02:00:00,17.732104672,2.31628039751,0.0,0.0,5.48122459637,1.0115996781,44.1128824445,44.1128824445
 12/31  03:00:00,18.4449874881,3.02916321367,0.0,0.0,5.48122459637,1.0115996781,57.6678734132,57.6678734132
 12/31  04:00:00,17.6558894998,2.24006522533,0.0,0.0,5.48122459637,1.0115996781,42.7255782942,42.7255782942
 12/31  05:00:00,18.345609253,2.92978497858,0.0,0.0,5.48122459637,1.0115996781,55.8161764669,55.8161764669
 12/31  06:00:00,17.596163843,2.18033956855,0.0,0.0,5.48122459637,1.0115996781,41.6271973656,41.6271973656
 12/31  07:00:00,18.3120855919,2.89626131741,0.0,0.0,5.48122459637,1.0115996781,55.2162148035,55.2162148035
 12/31  08:00:00,13.1211303197,2.16680604528,0.0,0.0,5.48122459637,1.0115996781,41.3915854904,41.3915854904
 12/31  09:00:00,9.21686905482,2.72404478035,0.0,0.0,5.48122459637,1.0115996781,51.9299284462,51.9299284462
 12/31  10:00:00,8.32375010163,1.83092582717,0.0,0.0,5.48122459637,1.0115996781,34.9884671895,34.9884671895
 12/31  11:00:00,8.55148980963,2.05866553517,0.0,0.0,5.48122459637,1.0115996781,39.2666722555,39.2666722555
 12/31  12:00:00,7.73761523741,1.24479096294,0.0,0.0,5.48122459637,1.0115996781,23.873455867,23.873455867
 12/31  13:00:00,7.79336579792,1.30054152346,0.0,0.0,5.48122459637,1.0115996781,24.9077826536,24.9077826536
 12/31  14:00:00,7.26792043577,0.775096161305,0.0,0.0,5.48122459637,1.0115996781,15.0744619539,15.0744619539
 12/31  15:00:00,7.45791851361,0.965094239145,0.0,0.0,5.48122459637,1.0115996781,18.727359769,18.727359769
 12/31  16:00:00,7.25726180668,0.76443753222,0.0,0.0,5.48122459637,1.0115996781,14.8890543633,14.8890543633
 12/31  17:00:00,7.72017264815,1.22734837369,0.0,0.0,5.48122459637,1.0115996781,23.5859015372,23.5859015372
 12/31  18:00:00,15.0810544421,1.15239683428,0.0,0.0,5.48122459637,1.0115996781,22.1917251082,22.1917251082
 12/31  19:00:00,17.2892793576,1.87345508311,0.0,0.0,5.48122459637,1.0115996781,35.8333902188,35.8333902188
 12/31  20:00:00,17.0044078204,1.58858354589,0.0,0.0,5.48122459637,1.0115996781,30.4554901571,30.4554901571
 12/31  21:00:00,17.7032129985,2.28738872408,0.0,0.0,5.48122459637,1.0115996781,43.6915209676,43.6915209676
 12/31  22:00:00,17.2487635362,1.8329392617,0.0,0.0,5.48122459637,1.0115996781,35.1117805151,35.1117805151
 12/31  23:00:00,17.9574713117,2.54164703726,0.0,0.0,5.48122459637,1.0115996781,48.5550241757,48.5550241757
 12/31  24:00:00,17.4025488485,1.986724574,0.0,0.0,5.48122459637,1.0115996781,38.049382157,38.049382157
